ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2016 00:00,2,0.000,ALERT,213.51,303.88,59.991,1454130005,"201051344000645","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,314055.4,314055.4,14559,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130007,81860.00
01/30/2016 00:00,2,0.000,ALERT,212.16,301.17,60.007,1454130005,"274151322000085","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,586274.0,586274.0,8380,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130009,81861.00
01/30/2016 00:00,2,0.000,ALERT,213.74,303.58,60.002,1454130005,"201051344000633","219011344069620",0.00,-4.00,0,299.67,305.08,0.0,0.0,0.000,305780.9,305780.9,14855,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130011,81862.00
01/30/2016 00:00,2,0.000,ALERT,213.06,303.88,60.002,1454130005,"201051344000469","219011344069620",0.00,-5.00,0,300.57,305.38,0.0,0.0,0.000,307283.6,307283.6,14804,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130013,81863.00
01/30/2016 00:00,2,0.000,ALERT,212.38,301.77,60.034,1454130005,"201051344000646","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,311583.9,311583.9,19437,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130014,81864.00
01/30/2016 00:00,2,0.000,ALERT,211.93,301.77,60.023,1454130005,"274151322000052","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,593755.6,593755.6,8571,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130016,81865.00
01/30/2016 00:00,2,0.000,ALERT,212.38,301.47,59.996,1454130005,"201051344000585","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,316511.5,316511.5,19427,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130018,81866.00
01/30/2016 00:00,2,0.000,ALERT,212.38,301.77,59.991,1454130005,"201051344001230","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,315929.6,315929.6,19281,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130020,81867.00
01/30/2016 00:00,2,0.000,ALERT,212.83,302.37,60.007,1454130005,"201051344000582","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,309759.0,309759.0,19400,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454130022,81868.00
01/30/2016 00:00,2,0.000,ALERT,212.16,301.47,59.959,1454130005,"201051344000955","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,319096.2,319096.2,19398,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130023,81869.00
01/30/2016 00:00,2,0.000,ALERT,212.16,300.87,59.986,1454130005,"274151322000094","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,477940.3,477940.3,8782,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130025,81870.00
01/30/2016 00:00,2,0.000,ALERT,213.06,304.78,59.991,1454130005,"201051344000579","219011344069620",0.00,-3.50,0,302.07,306.58,0.0,0.0,0.000,320432.2,320432.2,14820,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130027,81871.00
01/30/2016 00:00,2,0.000,ALERT,212.38,302.07,59.996,1454130005,"201051344000890","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,317321.4,317321.4,19348,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454130029,81872.00
01/30/2016 00:00,2,0.000,ALERT,212.38,301.47,59.986,1454130005,"201051344000438","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,319067.5,319067.5,19408,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130031,81873.00
01/30/2016 00:00,2,0.000,ALERT,212.61,301.17,59.991,1454130005,"201051344000417","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,313152.7,313152.7,19510,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130032,81874.00
01/30/2016 00:00,2,0.000,ALERT,212.38,301.47,59.981,1454130005,"274151322000083","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,588070.5,588070.5,8563,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454130034,81875.00
01/30/2016 00:00,2,0.000,ALERT,212.83,301.17,59.986,1454130005,"274151322000076","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,624662.0,624662.0,8613,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130036,81876.00
01/30/2016 00:00,2,0.000,ALERT,213.06,304.78,59.986,1454130005,"201051344000868","219011344069620",0.00,-3.50,0,302.07,306.58,0.0,0.0,0.000,305607.9,305607.9,14590,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130038,81877.00
01/30/2016 00:00,2,0.000,ALERT,212.16,302.37,59.975,1454130005,"274151322000095","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,618279.1,618279.1,8454,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454130040,81878.00
01/30/2016 00:00,2,0.000,ALERT,213.06,304.18,59.981,1454130005,"201051344000988","219011344069620",0.00,-3.50,0,299.07,305.38,0.0,0.0,0.000,304700.9,304700.9,14831,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130042,81879.00
01/30/2016 00:00,2,0.000,ALERT,212.16,300.57,59.981,1454130005,"201051344001025","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,317119.1,317119.1,19409,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130043,81880.00
01/30/2016 00:00,2,0.000,ALERT,213.06,304.48,59.975,1454130005,"201051344000458","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,314880.8,314880.8,14791,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130045,81881.00
01/30/2016 00:00,2,0.000,ALERT,213.51,303.88,59.975,1454130005,"201051344000853","219011344069620",0.00,-4.00,0,301.47,305.68,0.0,0.0,0.000,313219.8,313219.8,14491,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130047,81882.00
01/30/2016 00:00,2,0.000,ALERT,212.83,301.47,59.975,1454130005,"201051344000685","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,319138.4,319138.4,19291,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454130049,81883.00
01/30/2016 00:00,2,0.000,ALERT,212.61,301.17,59.981,1454130005,"201051344000917","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,316876.7,316876.7,19264,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130050,81884.00
01/30/2016 00:00,2,0.000,ALERT,212.61,301.77,59.970,1454130005,"201051344001145","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,320857.7,320857.7,19211,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454130052,81885.00
01/30/2016 00:00,2,0.000,ALERT,212.38,300.57,59.975,1454130005,"201051344000651","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,313523.9,313523.9,19438,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130054,81886.00
01/30/2016 00:00,2,0.000,ALERT,211.70,301.17,59.975,1454130005,"274151322000088","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,571146.4,571146.4,8341,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130056,81887.00
01/30/2016 00:00,2,0.000,ALERT,212.83,300.57,59.965,1454130005,"274151322000068","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,478006.3,478006.3,8941,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130058,81888.00
01/30/2016 00:00,2,0.000,ALERT,211.93,301.17,59.975,1454130005,"201051344001135","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,309917.8,309917.8,19432,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454130060,81889.00
01/30/2016 00:00,2,0.000,ALERT,212.61,304.48,59.975,1454130005,"201051344000594","219011344069620",0.00,-4.00,0,301.17,305.98,0.0,0.0,0.000,315824.9,315824.9,14840,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130061,81890.00
01/30/2016 00:00,2,0.000,ALERT,212.38,301.47,60.007,1454130005,"201051344001203","219011344069620",0.00,-4.00,0,299.67,305.08,0.0,0.0,0.000,316460.8,316460.8,19399,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130063,81891.00
01/30/2016 00:00,2,0.000,ALERT,211.93,301.47,59.959,1454130005,"274151322000054","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,583640.6,583640.6,8354,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130065,81892.00
01/30/2016 00:00,2,0.000,ALERT,213.29,303.28,59.954,1454130005,"201051344000867","219011344069620",0.00,-3.00,0,300.57,305.98,0.0,0.0,0.000,305041.4,305041.4,14824,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130067,81893.00
01/30/2016 00:00,2,0.000,ALERT,212.16,301.17,59.965,1454130005,"201051344001093","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,315164.0,315164.0,19312,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130069,81894.00
01/30/2016 00:00,2,0.000,ALERT,212.83,303.88,59.970,1454130005,"201051344000900","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,320326.8,320326.8,14440,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130071,81895.00
01/30/2016 00:00,2,0.000,ALERT,213.06,302.37,59.975,1454130005,"201051344000648","219011344069620",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,313318.3,313318.3,14600,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454130073,81896.00
01/30/2016 00:00,2,0.000,ALERT,212.83,304.18,59.970,1454130005,"201051344000569","219011344069620",0.00,-3.50,0,302.07,306.58,0.0,0.0,0.000,321848.9,321848.9,14375,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130074,81897.00
01/30/2016 00:00,2,0.000,ALERT,212.83,303.58,59.975,1454130005,"201051344000983","219011344069620",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,315012.6,315012.6,14673,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130076,81898.00
01/30/2016 00:00,2,0.000,ALERT,213.06,303.88,59.928,1454130005,"201051344001158","219011344069620",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,309943.0,309943.0,14850,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454130078,81899.00
01/30/2016 00:00,2,0.000,ALERT,213.51,304.18,59.991,1454130005,"201051344000576","219011344069620",0.00,-4.00,0,301.77,305.98,0.0,0.0,0.000,314861.0,314861.0,14469,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130080,81900.00
01/30/2016 00:00,2,0.000,ALERT,212.16,299.67,59.959,1454130005,"274151322000087","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,558698.9,558698.9,8384,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130081,81901.00
01/30/2016 00:15,2,0.000,ALERT,213.51,303.88,59.996,1454130903,"201051344000645","219011344069620",0.00,-3.00,0,302.07,305.68,0.0,0.0,0.000,314055.4,314055.4,14561,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454130905,81902.00
01/30/2016 00:15,2,0.000,ALERT,212.16,301.77,60.012,1454130903,"274151322000085","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,586274.0,586274.0,8382,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130907,81903.00
01/30/2016 00:15,2,0.000,ALERT,213.51,303.58,59.991,1454130903,"201051344000633","219011344069620",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,305780.9,305780.9,14857,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130909,81904.00
01/30/2016 00:15,2,0.000,ALERT,213.06,303.88,59.996,1454130903,"201051344000469","219011344069620",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,307283.6,307283.6,14806,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130911,81905.00
01/30/2016 00:15,2,0.000,ALERT,212.38,301.77,59.991,1454130903,"201051344000646","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,311583.9,311583.9,19439,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454130912,81906.00
01/30/2016 00:15,2,0.000,ALERT,212.16,302.37,59.996,1454130903,"274151322000052","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,593755.6,593755.6,8573,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130914,81907.00
01/30/2016 00:15,2,0.000,ALERT,212.61,302.07,59.991,1454130903,"201051344000585","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,316511.5,316511.5,19429,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130916,81908.00
01/30/2016 00:15,2,0.000,ALERT,212.38,302.07,59.991,1454130903,"201051344001230","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,315929.6,315929.6,19283,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130918,81909.00
01/30/2016 00:15,2,0.000,ALERT,213.06,302.98,59.975,1454130903,"201051344000582","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,309759.0,309759.0,19402,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130920,81910.00
01/30/2016 00:15,2,0.000,ALERT,212.16,301.77,59.991,1454130903,"201051344000955","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,319096.2,319096.2,19400,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130921,81911.00
01/30/2016 00:15,2,0.000,ALERT,212.16,300.87,59.954,1454130903,"274151322000094","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,477940.3,477940.3,8784,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130923,81912.00
01/30/2016 00:15,2,0.000,ALERT,212.83,304.78,59.986,1454130903,"201051344000579","219011344069620",0.00,-3.50,0,302.98,306.28,0.0,0.0,0.000,320432.2,320432.2,14822,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454130925,81913.00
01/30/2016 00:15,2,0.000,ALERT,212.16,302.07,60.023,1454130903,"201051344000890","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,317321.4,317321.4,19350,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130927,81914.00
01/30/2016 00:15,2,0.000,ALERT,212.61,302.07,60.023,1454130903,"201051344000438","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,319067.5,319067.5,19410,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130929,81915.00
01/30/2016 00:15,2,0.000,ALERT,212.61,301.47,59.981,1454130903,"201051344000417","219011344069620",0.00,-3.50,0,299.37,302.68,0.0,0.0,0.000,313152.7,313152.7,19512,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454130931,81916.00
01/30/2016 00:15,2,0.000,ALERT,212.38,301.77,60.018,1454130903,"274151322000083","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,588070.5,588070.5,8565,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454130933,81917.00
01/30/2016 00:15,2,0.000,ALERT,212.83,301.77,59.981,1454130903,"274151322000076","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,624662.0,624662.0,8615,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130935,81918.00
01/30/2016 00:15,2,0.000,ALERT,213.06,304.78,59.981,1454130903,"201051344000868","219011344069620",0.00,-3.50,0,302.98,306.58,0.0,0.0,0.000,305607.9,305607.9,14592,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130936,81919.00
01/30/2016 00:15,2,0.000,ALERT,212.16,302.68,59.981,1454130903,"274151322000095","219011344069620",0.00,-4.00,0,300.57,303.88,0.0,0.0,0.000,618279.1,618279.1,8456,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130938,81920.00
01/30/2016 00:15,2,0.000,ALERT,212.83,303.58,59.944,1454130903,"201051344000988","219011344069620",0.00,-3.50,0,299.67,305.38,0.0,0.0,0.000,304700.9,304700.9,14833,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130940,81921.00
01/30/2016 00:15,2,0.000,ALERT,212.16,300.87,59.981,1454130903,"201051344001025","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,317119.1,317119.1,19411,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454130942,81922.00
01/30/2016 00:15,2,0.000,ALERT,212.83,303.88,59.981,1454130903,"201051344000458","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,314880.8,314880.8,14793,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130944,81923.00
01/30/2016 00:15,2,0.000,ALERT,213.51,303.58,59.970,1454130903,"201051344000853","219011344069620",0.00,-4.00,0,302.07,305.68,0.0,0.0,0.000,313219.8,313219.8,14493,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130945,81924.00
01/30/2016 00:15,2,0.000,ALERT,212.83,301.77,59.970,1454130903,"201051344000685","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,319138.4,319138.4,19293,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130947,81925.00
01/30/2016 00:15,2,0.000,ALERT,212.61,301.47,59.970,1454130903,"201051344000917","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,316876.7,316876.7,19266,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454130949,81926.00
01/30/2016 00:15,2,0.000,ALERT,212.83,302.07,59.970,1454130903,"201051344001145","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,320857.7,320857.7,19213,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130951,81927.00
01/30/2016 00:15,2,0.000,ALERT,212.61,301.17,59.954,1454130903,"201051344000651","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,313523.9,313523.9,19440,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454130953,81928.00
01/30/2016 00:15,2,0.000,ALERT,211.93,301.47,59.981,1454130903,"274151322000088","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,571146.4,571146.4,8343,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130954,81929.00
01/30/2016 00:15,2,0.000,ALERT,212.83,300.57,59.970,1454130903,"274151322000068","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,478006.3,478006.3,8943,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130956,81930.00
01/30/2016 00:15,2,0.000,ALERT,212.16,302.07,59.986,1454130903,"201051344001135","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,309917.8,309917.8,19434,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130958,81931.00
01/30/2016 00:15,2,0.000,ALERT,212.83,304.48,59.970,1454130903,"201051344000594","219011344069620",0.00,-4.00,0,301.77,306.28,0.0,0.0,0.000,315824.9,315824.9,14842,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130960,81932.00
01/30/2016 00:15,2,0.000,ALERT,212.61,301.77,59.965,1454130903,"201051344001203","219011344069620",0.00,-4.00,0,299.37,304.78,0.0,0.0,0.000,316460.8,316460.8,19401,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454130962,81933.00
01/30/2016 00:15,2,0.000,ALERT,211.93,302.07,59.970,1454130903,"274151322000054","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,583640.6,583640.6,8356,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130963,81934.00
01/30/2016 00:15,2,0.000,ALERT,213.29,303.28,59.970,1454130903,"201051344000867","219011344069620",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,305041.4,305041.4,14826,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130965,81935.00
01/30/2016 00:15,2,0.000,ALERT,212.61,302.07,59.975,1454130903,"201051344001093","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,315164.0,315164.0,19314,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130967,81936.00
01/30/2016 00:15,2,0.000,ALERT,212.83,303.58,59.970,1454130903,"201051344000900","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,320326.8,320326.8,14442,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454130969,81937.00
01/30/2016 00:15,2,0.000,ALERT,213.29,302.98,59.965,1454130903,"201051344000648","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,313318.3,313318.3,14602,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130971,81938.00
01/30/2016 00:15,2,0.000,ALERT,213.06,304.18,59.970,1454130903,"201051344000569","219011344069620",0.00,-3.50,0,302.37,306.58,0.0,0.0,0.000,321848.9,321848.9,14377,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454130973,81939.00
01/30/2016 00:15,2,0.000,ALERT,213.06,303.88,59.965,1454130903,"201051344000983","219011344069620",0.00,-3.00,0,302.07,306.28,0.0,0.0,0.000,315012.6,315012.6,14675,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130974,81940.00
01/30/2016 00:15,2,0.000,ALERT,213.06,303.58,59.965,1454130903,"201051344001158","219011344069620",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,309943.0,309943.0,14852,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130976,81941.00
01/30/2016 00:15,2,0.000,ALERT,213.51,304.48,59.981,1454130903,"201051344000576","219011344069620",0.00,-4.00,0,302.07,305.98,0.0,0.0,0.000,314861.0,314861.0,14471,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130978,81942.00
01/30/2016 00:15,2,0.000,ALERT,212.16,301.17,59.970,1454130903,"274151322000087","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,558698.9,558698.9,8386,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454130980,81943.00
01/30/2016 00:30,2,0.000,ALERT,213.96,304.48,60.034,1454131803,"201051344000645","219011344069620",0.00,-3.00,0,302.07,308.09,0.0,0.0,0.000,314055.4,314055.4,14563,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131805,81944.00
01/30/2016 00:30,2,0.000,ALERT,212.61,301.47,60.018,1454131803,"274151322000085","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,586274.0,586274.0,8384,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131807,81945.00
01/30/2016 00:30,2,0.000,ALERT,213.96,304.18,59.970,1454131803,"201051344000633","219011344069620",0.00,-4.00,0,299.97,307.78,0.0,0.0,0.000,305780.9,305780.9,14859,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131808,81946.00
01/30/2016 00:30,2,0.000,ALERT,213.29,304.48,59.938,1454131803,"201051344000469","219011344069620",0.00,-4.00,0,300.87,307.78,0.0,0.0,0.000,307283.6,307283.6,14808,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131810,81947.00
01/30/2016 00:30,2,0.000,ALERT,212.83,302.68,59.959,1454131803,"201051344000646","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,311583.9,311583.9,19441,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131812,81948.00
01/30/2016 00:30,2,0.000,ALERT,211.93,301.47,60.007,1454131803,"274151322000052","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,593755.6,593755.6,8575,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131814,81949.00
01/30/2016 00:30,2,0.000,ALERT,213.06,302.98,59.970,1454131803,"201051344000585","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,316511.5,316511.5,19431,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131815,81950.00
01/30/2016 00:30,2,0.000,ALERT,212.83,302.98,59.965,1454131803,"201051344001230","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,315929.6,315929.6,19285,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454131817,81951.00
01/30/2016 00:30,2,0.000,ALERT,213.29,303.58,59.970,1454131803,"201051344000582","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,309759.0,309759.0,19404,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131819,81952.00
01/30/2016 00:30,2,0.000,ALERT,212.38,302.68,59.965,1454131803,"201051344000955","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,319096.2,319096.2,19402,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131821,81953.00
01/30/2016 00:30,2,0.000,ALERT,212.38,301.17,59.944,1454131803,"274151322000094","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,477940.3,477940.3,8786,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131823,81954.00
01/30/2016 00:30,2,0.000,ALERT,213.29,305.08,59.944,1454131803,"201051344000579","219011344069620",0.00,-3.00,0,302.98,308.69,0.0,0.0,0.000,320432.2,320432.2,14824,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131824,81955.00
01/30/2016 00:30,2,0.000,ALERT,212.61,303.28,59.981,1454131803,"201051344000890","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,317321.4,317321.4,19352,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131826,81956.00
01/30/2016 00:30,2,0.000,ALERT,212.83,302.37,59.975,1454131803,"201051344000438","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,319067.5,319067.5,19412,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131828,81957.00
01/30/2016 00:30,2,0.000,ALERT,213.06,302.07,59.970,1454131803,"201051344000417","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,313152.7,313152.7,19514,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131830,81958.00
01/30/2016 00:30,2,0.000,ALERT,212.38,302.07,59.954,1454131803,"274151322000083","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,588070.5,588070.5,8567,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131832,81959.00
01/30/2016 00:30,2,0.000,ALERT,212.83,301.77,59.965,1454131803,"274151322000076","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,624662.0,624662.0,8617,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131833,81960.00
01/30/2016 00:30,2,0.000,ALERT,213.29,305.08,59.970,1454131803,"201051344000868","219011344069620",0.00,-3.50,0,302.68,308.99,0.0,0.0,0.000,305607.9,305607.9,14594,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131835,81961.00
01/30/2016 00:30,2,0.000,ALERT,212.16,302.07,59.959,1454131803,"274151322000095","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,618279.1,618279.1,8458,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131837,81962.00
01/30/2016 00:30,2,0.000,ALERT,213.06,304.18,59.959,1454131803,"201051344000988","219011344069620",0.00,-3.00,0,299.37,307.48,0.0,0.0,0.000,304700.9,304700.9,14835,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131839,81963.00
01/30/2016 00:30,2,0.000,ALERT,212.61,301.77,59.970,1454131803,"201051344001025","219011344069620",0.00,-4.00,0,299.67,304.78,0.0,0.0,0.000,317119.1,317119.1,19413,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131841,81964.00
01/30/2016 00:30,2,0.000,ALERT,213.06,304.48,59.970,1454131803,"201051344000458","219011344069620",0.00,-2.00,0,301.77,308.09,0.0,0.0,0.000,314880.8,314880.8,14795,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131842,81965.00
01/30/2016 00:30,2,0.000,ALERT,213.74,304.48,59.970,1454131803,"201051344000853","219011344069620",0.00,-4.00,0,301.47,307.48,0.0,0.0,0.000,313219.8,313219.8,14495,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131844,81966.00
01/30/2016 00:30,2,0.000,ALERT,213.06,302.68,59.970,1454131803,"201051344000685","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,319138.4,319138.4,19295,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454131846,81967.00
01/30/2016 00:30,2,0.000,ALERT,212.83,302.07,59.965,1454131803,"201051344000917","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,316876.7,316876.7,19268,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131848,81968.00
01/30/2016 00:30,2,0.000,ALERT,213.06,302.98,59.965,1454131803,"201051344001145","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,320857.7,320857.7,19215,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131850,81969.00
01/30/2016 00:30,2,0.000,ALERT,212.83,302.07,59.965,1454131803,"201051344000651","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,313523.9,313523.9,19442,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454131852,81970.00
01/30/2016 00:30,2,0.000,ALERT,211.93,301.17,59.970,1454131803,"274151322000088","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,571146.4,571146.4,8345,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131853,81971.00
01/30/2016 00:30,2,0.000,ALERT,212.83,300.87,59.954,1454131803,"274151322000068","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,478006.3,478006.3,8945,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131855,81972.00
01/30/2016 00:30,2,0.000,ALERT,212.38,302.37,59.986,1454131803,"201051344001135","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,309917.8,309917.8,19436,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131857,81973.00
01/30/2016 00:30,2,0.000,ALERT,212.83,304.48,59.933,1454131803,"201051344000594","219011344069620",0.00,-4.00,0,301.47,308.39,0.0,0.0,0.000,315824.9,315824.9,14844,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131859,81974.00
01/30/2016 00:30,2,0.000,ALERT,212.61,301.77,59.965,1454131803,"201051344001203","219011344069620",0.00,-4.00,0,299.97,305.68,0.0,0.0,0.000,316460.8,316460.8,19403,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131860,81975.00
01/30/2016 00:30,2,0.000,ALERT,211.93,301.17,59.965,1454131803,"274151322000054","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,583640.6,583640.6,8358,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131862,81976.00
01/30/2016 00:30,2,0.000,ALERT,213.51,304.18,59.938,1454131803,"201051344000867","219011344069620",0.00,-3.00,0,301.17,308.09,0.0,0.0,0.000,305041.4,305041.4,14828,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131864,81977.00
01/30/2016 00:30,2,0.000,ALERT,212.61,302.07,59.965,1454131803,"201051344001093","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,315164.0,315164.0,19316,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454131866,81978.00
01/30/2016 00:30,2,0.000,ALERT,212.83,303.88,59.965,1454131803,"201051344000900","219011344069620",0.00,-3.50,0,301.47,307.78,0.0,0.0,0.000,320326.8,320326.8,14444,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454131868,81979.00
01/30/2016 00:30,2,0.000,ALERT,213.29,303.28,59.965,1454131803,"201051344000648","219011344069620",0.00,-5.00,0,301.47,307.48,0.0,0.0,0.000,313318.3,313318.3,14604,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131870,81980.00
01/30/2016 00:30,2,0.000,ALERT,213.29,304.48,59.975,1454131803,"201051344000569","219011344069620",0.00,-3.50,0,302.37,308.69,0.0,0.0,0.000,321848.9,321848.9,14379,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454131871,81981.00
01/30/2016 00:30,2,0.000,ALERT,213.06,304.48,59.981,1454131803,"201051344000983","219011344069620",0.00,-3.00,0,301.77,308.09,0.0,0.0,0.000,315012.6,315012.6,14677,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131873,81982.00
01/30/2016 00:30,2,0.000,ALERT,213.06,303.88,59.970,1454131803,"201051344001158","219011344069620",0.00,-5.00,0,301.47,307.78,0.0,0.0,0.000,309943.0,309943.0,14854,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131875,81983.00
01/30/2016 00:30,2,0.000,ALERT,213.74,304.78,60.002,1454131803,"201051344000576","219011344069620",0.00,-3.00,0,302.07,308.69,0.0,0.0,0.000,314861.0,314861.0,14473,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131877,81984.00
01/30/2016 00:30,2,0.000,ALERT,212.38,300.57,59.975,1454131803,"274151322000087","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,558698.9,558698.9,8388,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454131879,81985.00
01/30/2016 00:45,2,0.000,ALERT,213.96,305.08,60.007,1454132703,"201051344000645","219011344069620",0.00,-3.00,0,302.07,306.88,0.0,0.0,0.000,314055.4,314055.4,14565,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454132705,81986.00
01/30/2016 00:45,2,0.000,ALERT,212.61,302.98,59.996,1454132703,"274151322000085","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,586274.0,586274.0,8386,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454132707,81987.00
01/30/2016 00:45,2,0.000,ALERT,214.19,304.78,59.959,1454132703,"201051344000633","219011344069620",0.00,-3.50,0,300.87,306.58,0.0,0.0,0.000,305780.9,305780.9,14861,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454132709,81988.00
01/30/2016 00:45,2,0.000,ALERT,213.51,304.78,59.970,1454132703,"201051344000469","219011344069620",0.00,-4.00,0,301.47,306.58,0.0,0.0,0.000,307283.6,307283.6,14810,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454132711,81989.00
01/30/2016 00:45,2,0.000,ALERT,212.83,302.98,59.970,1454132703,"201051344000646","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,311583.9,311583.9,19443,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454132712,81990.00
01/30/2016 00:45,2,0.000,ALERT,212.16,302.37,59.954,1454132703,"274151322000052","219011344069620",0.00,-3.50,0,299.37,305.08,0.0,0.0,0.000,593755.6,593755.6,8577,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454132714,81991.00
01/30/2016 00:45,2,0.000,ALERT,213.06,303.28,59.975,1454132703,"201051344000585","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,316511.5,316511.5,19433,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454132716,81992.00
01/30/2016 00:45,2,0.000,ALERT,212.83,303.28,59.975,1454132703,"201051344001230","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,315929.6,315929.6,19287,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454132718,81993.00
01/30/2016 00:45,2,0.000,ALERT,213.51,303.88,59.975,1454132703,"201051344000582","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,309759.0,309759.0,19406,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454132719,81994.00
01/30/2016 00:45,2,0.000,ALERT,212.38,302.68,59.975,1454132703,"201051344000955","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,319096.2,319096.2,19404,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454132721,81995.00
01/30/2016 00:45,2,0.000,ALERT,212.38,302.07,59.970,1454132703,"274151322000094","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,477940.3,477940.3,8788,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454132723,81996.00
01/30/2016 00:45,2,0.000,ALERT,213.51,305.68,59.970,1454132703,"201051344000579","219011344069620",0.00,-3.00,0,302.68,307.78,0.0,0.0,0.000,320432.2,320432.2,14826,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454132725,81997.00
01/30/2016 00:45,2,0.000,ALERT,212.83,303.58,59.970,1454132703,"201051344000890","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,317321.4,317321.4,19354,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454132727,81998.00
01/30/2016 00:45,2,0.000,ALERT,213.06,302.98,59.970,1454132703,"201051344000438","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,319067.5,319067.5,19414,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454132728,81999.00
01/30/2016 00:45,2,0.000,ALERT,213.06,302.07,59.970,1454132703,"201051344000417","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,313152.7,313152.7,19516,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454132730,82000.00
01/30/2016 00:45,2,0.000,ALERT,212.83,302.37,59.965,1454132703,"274151322000083","219011344069620",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,588070.5,588070.5,8569,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454132732,82001.00
01/30/2016 00:45,2,0.000,ALERT,213.06,302.37,59.959,1454132703,"274151322000076","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,624662.0,624662.0,8619,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454132734,82002.00
01/30/2016 00:45,2,0.000,ALERT,213.51,305.98,59.970,1454132703,"201051344000868","219011344069620",0.00,-3.50,0,302.68,307.78,0.0,0.0,0.000,305607.9,305607.9,14596,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454132736,82003.00
01/30/2016 00:45,2,0.000,ALERT,212.61,303.28,59.981,1454132703,"274151322000095","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,618279.1,618279.1,8460,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454132738,82004.00
01/30/2016 00:45,2,0.000,ALERT,213.29,304.78,59.959,1454132703,"201051344000988","219011344069620",0.00,-3.00,0,299.97,306.58,0.0,0.0,0.000,304700.9,304700.9,14837,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454132739,82005.00
