ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2016 00:45,2,0.000,ALERT,212.61,301.77,59.959,1454132703,"201051344001025","219011344069620",0.00,-4.00,0,299.67,305.08,0.0,0.0,0.000,317119.1,317119.1,19415,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454132741,82006.00
01/30/2016 00:45,2,0.000,ALERT,213.51,305.08,59.970,1454132703,"201051344000458","219011344069620",0.00,-2.00,0,302.07,307.48,0.0,0.0,0.000,314880.8,314880.8,14797,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454132743,82007.00
01/30/2016 00:45,2,0.000,ALERT,214.19,305.08,59.965,1454132703,"201051344000853","219011344069620",0.00,-3.50,0,301.77,307.18,0.0,0.0,0.000,313219.8,313219.8,14497,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454132745,82008.00
01/30/2016 00:45,2,0.000,ALERT,213.29,302.98,59.954,1454132703,"201051344000685","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,319138.4,319138.4,19297,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454132747,82009.00
01/30/2016 00:45,2,0.000,ALERT,213.29,302.68,60.012,1454132703,"201051344000917","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,316876.7,316876.7,19270,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454132748,82010.00
01/30/2016 00:45,2,0.000,ALERT,213.29,303.28,60.002,1454132703,"201051344001145","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,320857.7,320857.7,19217,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454132750,82011.00
01/30/2016 00:45,2,0.000,ALERT,213.06,302.07,59.949,1454132703,"201051344000651","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,313523.9,313523.9,19444,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454132752,82012.00
01/30/2016 00:45,2,0.000,ALERT,212.16,302.07,59.954,1454132703,"274151322000088","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,571146.4,571146.4,8347,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454132754,82013.00
01/30/2016 00:45,2,0.000,ALERT,213.29,301.47,59.965,1454132703,"274151322000068","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,478006.3,478006.3,8947,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454132755,82014.00
01/30/2016 00:45,2,0.000,ALERT,212.61,302.68,59.970,1454132703,"201051344001135","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,309917.8,309917.8,19438,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454132757,82015.00
01/30/2016 00:45,2,0.000,ALERT,213.29,305.68,59.975,1454132703,"201051344000594","219011344069620",0.00,-3.50,0,301.77,307.18,0.0,0.0,0.000,315824.9,315824.9,14846,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454132759,82016.00
01/30/2016 00:45,2,0.000,ALERT,212.83,302.37,59.975,1454132703,"201051344001203","219011344069620",0.00,-4.00,0,299.97,306.28,0.0,0.0,0.000,316460.8,316460.8,19405,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454132761,82017.00
01/30/2016 00:45,2,0.000,ALERT,212.38,302.37,59.975,1454132703,"274151322000054","219011344069620",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,583640.6,583640.6,8360,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454132763,82018.00
01/30/2016 00:45,2,0.000,ALERT,213.96,305.08,60.002,1454132703,"201051344000867","219011344069620",0.00,-2.50,0,301.17,307.18,0.0,0.0,0.000,305041.4,305041.4,14830,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454132764,82019.00
01/30/2016 00:45,2,0.000,ALERT,213.06,302.98,59.975,1454132703,"201051344001093","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,315164.0,315164.0,19318,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454132766,82020.00
01/30/2016 00:45,2,0.000,ALERT,213.51,305.38,59.981,1454132703,"201051344000900","219011344069620",0.00,-3.50,0,301.77,306.58,0.0,0.0,0.000,320326.8,320326.8,14446,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454132768,82021.00
01/30/2016 00:45,2,0.000,ALERT,213.74,304.48,59.981,1454132703,"201051344000648","219011344069620",0.00,-5.00,0,301.17,306.88,0.0,0.0,0.000,313318.3,313318.3,14606,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454132770,82022.00
01/30/2016 00:45,2,0.000,ALERT,213.74,305.98,59.981,1454132703,"201051344000569","219011344069620",0.00,-3.00,0,302.68,307.78,0.0,0.0,0.000,321848.9,321848.9,14381,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454132772,82023.00
01/30/2016 00:45,2,0.000,ALERT,213.74,305.38,59.975,1454132703,"201051344000983","219011344069620",0.00,-3.00,0,302.07,307.48,0.0,0.0,0.000,315012.6,315012.6,14679,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454132774,82024.00
01/30/2016 00:45,2,0.000,ALERT,213.74,305.08,59.996,1454132703,"201051344001158","219011344069620",0.00,-4.00,0,301.47,306.58,0.0,0.0,0.000,309943.0,309943.0,14856,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454132776,82025.00
01/30/2016 00:45,2,0.000,ALERT,214.41,305.98,59.986,1454132703,"201051344000576","219011344069620",0.00,-3.50,0,302.37,307.18,0.0,0.0,0.000,314861.0,314861.0,14475,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454132778,82026.00
01/30/2016 00:45,2,0.000,ALERT,212.61,301.17,59.965,1454132703,"274151322000087","219011344069620",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,558698.9,558698.9,8390,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454132779,82027.00
01/30/2016 01:00,2,0.000,ALERT,214.19,304.78,59.949,1454133603,"201051344000645","219011344069620",0.00,-3.00,0,301.77,306.88,0.0,0.0,0.000,314055.4,314055.4,14567,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133605,82028.00
01/30/2016 01:00,2,0.000,ALERT,213.06,302.07,59.959,1454133603,"274151322000085","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,586274.0,586274.0,8388,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454133607,82029.00
01/30/2016 01:00,2,0.000,ALERT,214.41,304.48,59.944,1454133603,"201051344000633","219011344069620",0.00,-3.50,0,299.97,306.28,0.0,0.0,0.000,305780.9,305780.9,14863,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454133609,82030.00
01/30/2016 01:00,2,0.000,ALERT,213.74,304.78,59.954,1454133603,"201051344000469","219011344069620",0.00,-4.00,0,300.87,306.58,0.0,0.0,0.000,307283.6,307283.6,14812,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133611,82031.00
01/30/2016 01:00,2,0.000,ALERT,213.06,302.68,59.954,1454133603,"201051344000646","219011344069620",0.00,-4.00,0,298.77,304.78,0.0,0.0,0.000,311583.9,311583.9,19445,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133613,82032.00
01/30/2016 01:00,2,0.000,ALERT,212.61,301.77,59.944,1454133603,"274151322000052","219011344069620",0.00,-3.00,0,298.47,304.48,0.0,0.0,0.000,593755.6,593755.6,8579,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454133614,82033.00
01/30/2016 01:00,2,0.000,ALERT,213.29,302.98,59.954,1454133603,"201051344000585","219011344069620",0.00,-3.00,0,299.07,304.78,0.0,0.0,0.000,316511.5,316511.5,19435,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133616,82034.00
01/30/2016 01:00,2,0.000,ALERT,213.06,303.28,59.965,1454133603,"201051344001230","219011344069620",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,315929.6,315929.6,19289,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133618,82035.00
01/30/2016 01:00,2,0.000,ALERT,213.51,303.88,59.933,1454133603,"201051344000582","219011344069620",0.00,-4.00,0,299.97,305.38,0.0,0.0,0.000,309759.0,309759.0,19408,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133620,82036.00
01/30/2016 01:00,2,0.000,ALERT,212.83,302.98,59.965,1454133603,"201051344000955","219011344069620",0.00,-3.50,0,299.07,304.48,0.0,0.0,0.000,319096.2,319096.2,19406,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133622,82037.00
01/30/2016 01:00,2,0.000,ALERT,213.06,301.47,59.970,1454133603,"274151322000094","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,477940.3,477940.3,8790,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133623,82038.00
01/30/2016 01:00,2,0.000,ALERT,213.51,305.38,59.922,1454133603,"201051344000579","219011344069620",0.00,-3.00,0,302.68,307.48,0.0,0.0,0.000,320432.2,320432.2,14828,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133625,82039.00
01/30/2016 01:00,2,0.000,ALERT,213.06,302.98,59.959,1454133603,"201051344000890","219011344069620",0.00,-3.00,0,299.37,305.68,0.0,0.0,0.000,317321.4,317321.4,19356,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454133627,82040.00
01/30/2016 01:00,2,0.000,ALERT,213.29,302.68,60.012,1454133603,"201051344000438","219011344069620",0.00,-3.50,0,299.07,305.08,0.0,0.0,0.000,319067.5,319067.5,19416,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133629,82041.00
01/30/2016 01:00,2,0.000,ALERT,213.06,302.07,59.965,1454133603,"201051344000417","219011344069620",0.00,-3.50,0,298.77,304.18,0.0,0.0,0.000,313152.7,313152.7,19518,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133631,82042.00
01/30/2016 01:00,2,0.000,ALERT,212.83,302.37,59.944,1454133603,"274151322000083","219011344069620",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,588070.5,588070.5,8571,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454133633,82043.00
01/30/2016 01:00,2,0.000,ALERT,213.29,301.17,59.981,1454133603,"274151322000076","219011344069620",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,624662.0,624662.0,8621,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454133634,82044.00
01/30/2016 01:00,2,0.000,ALERT,213.74,305.68,59.970,1454133603,"201051344000868","219011344069620",0.00,-3.50,0,302.68,307.48,0.0,0.0,0.000,305607.9,305607.9,14598,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454133636,82045.00
01/30/2016 01:00,2,0.000,ALERT,213.06,302.98,59.965,1454133603,"274151322000095","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,618279.1,618279.1,8462,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133638,82046.00
01/30/2016 01:00,2,0.000,ALERT,213.51,304.78,59.981,1454133603,"201051344000988","219011344069620",0.00,-3.50,0,299.37,306.28,0.0,0.0,0.000,304700.9,304700.9,14839,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133640,82047.00
01/30/2016 01:00,2,0.000,ALERT,212.83,302.07,59.959,1454133603,"201051344001025","219011344069620",0.00,-4.00,0,298.17,305.08,0.0,0.0,0.000,317119.1,317119.1,19417,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133642,82048.00
01/30/2016 01:00,2,0.000,ALERT,213.51,304.78,59.970,1454133603,"201051344000458","219011344069620",0.00,-1.50,0,302.07,307.48,0.0,0.0,0.000,314880.8,314880.8,14799,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133644,82049.00
01/30/2016 01:00,2,0.000,ALERT,214.19,304.48,59.991,1454133603,"201051344000853","219011344069620",0.00,-3.50,0,301.77,307.18,0.0,0.0,0.000,313219.8,313219.8,14499,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133645,82050.00
01/30/2016 01:00,2,0.000,ALERT,213.29,302.68,59.975,1454133603,"201051344000685","219011344069620",0.00,-3.00,0,299.07,305.08,0.0,0.0,0.000,319138.4,319138.4,19299,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133647,82051.00
01/30/2016 01:00,2,0.000,ALERT,213.29,302.07,59.975,1454133603,"201051344000917","219011344069620",0.00,-2.00,0,298.17,304.18,0.0,0.0,0.000,316876.7,316876.7,19272,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133649,82052.00
01/30/2016 01:00,2,0.000,ALERT,213.29,302.98,59.949,1454133603,"201051344001145","219011344069620",0.00,-3.50,0,299.37,305.38,0.0,0.0,0.000,320857.7,320857.7,19219,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133651,82053.00
01/30/2016 01:00,2,0.000,ALERT,213.06,302.07,59.975,1454133603,"201051344000651","219011344069620",0.00,-5.00,0,298.47,304.18,0.0,0.0,0.000,313523.9,313523.9,19446,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133653,82054.00
01/30/2016 01:00,2,0.000,ALERT,212.61,301.47,60.007,1454133603,"274151322000088","219011344069620",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,571146.4,571146.4,8349,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133654,82055.00
01/30/2016 01:00,2,0.000,ALERT,213.29,301.17,59.975,1454133603,"274151322000068","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,478006.3,478006.3,8949,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133656,82056.00
01/30/2016 01:00,2,0.000,ALERT,212.61,302.68,59.975,1454133603,"201051344001135","219011344069620",0.00,-3.50,0,299.07,305.08,0.0,0.0,0.000,309917.8,309917.8,19440,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133658,82057.00
01/30/2016 01:00,2,0.000,ALERT,213.29,305.38,59.975,1454133603,"201051344000594","219011344069620",0.00,-3.50,0,301.47,307.18,0.0,0.0,0.000,315824.9,315824.9,14848,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454133660,82058.00
01/30/2016 01:00,2,0.000,ALERT,213.06,302.07,59.981,1454133603,"201051344001203","219011344069620",0.00,-3.50,0,298.77,306.28,0.0,0.0,0.000,316460.8,316460.8,19407,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133661,82059.00
01/30/2016 01:00,2,0.000,ALERT,212.61,302.68,59.975,1454133603,"274151322000054","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,583640.6,583640.6,8362,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133663,82060.00
01/30/2016 01:00,2,0.000,ALERT,213.96,304.48,59.975,1454133603,"201051344000867","219011344069620",0.00,-2.50,0,301.47,306.88,0.0,0.0,0.000,305041.4,305041.4,14832,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133665,82061.00
01/30/2016 01:00,2,0.000,ALERT,213.06,302.68,59.981,1454133603,"201051344001093","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,315164.0,315164.0,19320,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133667,82062.00
01/30/2016 01:00,2,0.000,ALERT,213.51,305.08,59.986,1454133603,"201051344000900","219011344069620",0.00,-3.50,0,301.17,306.58,0.0,0.0,0.000,320326.8,320326.8,14448,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133669,82063.00
01/30/2016 01:00,2,0.000,ALERT,213.74,303.88,59.981,1454133603,"201051344000648","219011344069620",0.00,-5.00,0,301.17,306.88,0.0,0.0,0.000,313318.3,313318.3,14608,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133671,82064.00
01/30/2016 01:00,2,0.000,ALERT,213.51,305.38,59.986,1454133603,"201051344000569","219011344069620",0.00,-3.50,0,302.37,308.09,0.0,0.0,0.000,321848.9,321848.9,14383,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133672,82065.00
01/30/2016 01:00,2,0.000,ALERT,213.51,304.78,59.996,1454133603,"201051344000983","219011344069620",0.00,-3.00,0,302.07,307.18,0.0,0.0,0.000,315012.6,315012.6,14681,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133674,82066.00
01/30/2016 01:00,2,0.000,ALERT,213.74,304.78,59.991,1454133603,"201051344001158","219011344069620",0.00,-4.00,0,301.17,306.58,0.0,0.0,0.000,309943.0,309943.0,14858,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133676,82067.00
01/30/2016 01:00,2,0.000,ALERT,214.19,305.38,60.002,1454133603,"201051344000576","219011344069620",0.00,-3.50,0,301.77,307.18,0.0,0.0,0.000,314861.0,314861.0,14477,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133678,82068.00
01/30/2016 01:00,2,0.000,ALERT,212.83,301.17,59.991,1454133603,"274151322000087","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,558698.9,558698.9,8392,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454133680,82069.00
01/30/2016 01:15,2,0.000,ALERT,213.96,304.78,59.975,1454134504,"201051344000645","219011344069620",0.00,-2.50,0,302.68,306.58,0.0,0.0,0.000,314055.4,314055.4,14569,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134506,82070.00
01/30/2016 01:15,2,0.000,ALERT,213.06,302.07,59.975,1454134504,"274151322000085","219011344069620",0.00,-2.50,0,299.67,307.18,0.0,0.0,0.000,586274.0,586274.0,8390,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134508,82071.00
01/30/2016 01:15,2,0.000,ALERT,214.19,304.18,59.933,1454134504,"201051344000633","219011344069620",0.00,-3.50,0,301.17,306.58,0.0,0.0,0.000,305780.9,305780.9,14865,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134510,82072.00
01/30/2016 01:15,2,0.000,ALERT,213.74,304.78,59.970,1454134504,"201051344000469","219011344069620",0.00,-3.50,0,301.77,306.28,0.0,0.0,0.000,307283.6,307283.6,14814,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134512,82073.00
01/30/2016 01:15,2,0.000,ALERT,213.06,303.28,59.965,1454134504,"201051344000646","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,311583.9,311583.9,19447,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134513,82074.00
01/30/2016 01:15,2,0.000,ALERT,212.61,302.98,59.965,1454134504,"274151322000052","219011344069620",0.00,-3.00,0,299.37,306.88,0.0,0.0,0.000,593755.6,593755.6,8581,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134515,82075.00
01/30/2016 01:15,2,0.000,ALERT,213.74,303.88,59.965,1454134504,"201051344000585","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,316511.5,316511.5,19437,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454134517,82076.00
01/30/2016 01:15,2,0.000,ALERT,213.29,303.88,59.954,1454134504,"201051344001230","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,315929.6,315929.6,19291,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134519,82077.00
01/30/2016 01:15,2,0.000,ALERT,213.96,304.48,59.954,1454134504,"201051344000582","219011344069620",0.00,-4.00,0,301.77,305.38,0.0,0.0,0.000,309759.0,309759.0,19410,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134521,82078.00
01/30/2016 01:15,2,0.000,ALERT,213.06,303.28,59.975,1454134504,"201051344000955","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,319096.2,319096.2,19408,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134523,82079.00
01/30/2016 01:15,2,0.000,ALERT,212.83,301.47,59.981,1454134504,"274151322000094","219011344069620",0.00,-4.00,0,299.07,306.58,0.0,0.0,0.000,477940.3,477940.3,8792,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134524,82080.00
01/30/2016 01:15,2,0.000,ALERT,213.74,305.68,59.970,1454134504,"201051344000579","219011344069620",0.00,-3.00,0,303.28,307.18,0.0,0.0,0.000,320432.2,320432.2,14830,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134526,82081.00
01/30/2016 01:15,2,0.000,ALERT,213.29,303.88,59.975,1454134504,"201051344000890","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,317321.4,317321.4,19358,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454134528,82082.00
01/30/2016 01:15,2,0.000,ALERT,213.51,303.28,59.981,1454134504,"201051344000438","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,319067.5,319067.5,19418,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454134530,82083.00
01/30/2016 01:15,2,0.000,ALERT,213.74,303.28,60.023,1454134504,"201051344000417","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,313152.7,313152.7,19520,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454134532,82084.00
01/30/2016 01:15,2,0.000,ALERT,212.83,301.77,59.959,1454134504,"274151322000083","219011344069620",0.00,-3.00,0,300.27,307.18,0.0,0.0,0.000,588070.5,588070.5,8573,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134533,82085.00
01/30/2016 01:15,2,0.000,ALERT,213.29,301.77,59.970,1454134504,"274151322000076","219011344069620",0.00,-3.00,0,300.27,307.48,0.0,0.0,0.000,624662.0,624662.0,8623,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134535,82086.00
01/30/2016 01:15,2,0.000,ALERT,213.74,305.98,59.981,1454134504,"201051344000868","219011344069620",0.00,-3.50,0,303.28,307.48,0.0,0.0,0.000,305607.9,305607.9,14600,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454134537,82087.00
01/30/2016 01:15,2,0.000,ALERT,212.83,302.98,59.991,1454134504,"274151322000095","219011344069620",0.00,-4.00,0,301.17,308.09,0.0,0.0,0.000,618279.1,618279.1,8464,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134539,82088.00
01/30/2016 01:15,2,0.000,ALERT,213.51,304.78,59.975,1454134504,"201051344000988","219011344069620",0.00,-3.00,0,300.27,306.28,0.0,0.0,0.000,304700.9,304700.9,14841,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454134541,82089.00
01/30/2016 01:15,2,0.000,ALERT,213.29,302.68,59.975,1454134504,"201051344001025","219011344069620",0.00,-4.00,0,300.27,305.38,0.0,0.0,0.000,317119.1,317119.1,19419,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134542,82090.00
01/30/2016 01:15,2,0.000,ALERT,213.51,304.78,59.970,1454134504,"201051344000458","219011344069620",0.00,-1.50,0,302.68,307.48,0.0,0.0,0.000,314880.8,314880.8,14801,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134544,82091.00
01/30/2016 01:15,2,0.000,ALERT,214.19,304.78,59.970,1454134504,"201051344000853","219011344069620",0.00,-3.00,0,302.68,306.58,0.0,0.0,0.000,313219.8,313219.8,14501,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134546,82092.00
01/30/2016 01:15,2,0.000,ALERT,213.74,303.58,59.970,1454134504,"201051344000685","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,319138.4,319138.4,19301,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134548,82093.00
01/30/2016 01:15,2,0.000,ALERT,213.51,302.68,59.954,1454134504,"201051344000917","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,316876.7,316876.7,19274,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134550,82094.00
01/30/2016 01:15,2,0.000,ALERT,213.74,303.88,59.981,1454134504,"201051344001145","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,320857.7,320857.7,19221,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134552,82095.00
01/30/2016 01:15,2,0.000,ALERT,213.51,302.98,59.981,1454134504,"201051344000651","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,313523.9,313523.9,19448,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134553,82096.00
01/30/2016 01:15,2,0.000,ALERT,212.38,301.77,59.954,1454134504,"274151322000088","219011344069620",0.00,-2.00,0,299.37,306.28,0.0,0.0,0.000,571146.4,571146.4,8351,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134555,82097.00
01/30/2016 01:15,2,0.000,ALERT,213.51,301.47,59.970,1454134504,"274151322000068","219011344069620",0.00,-2.00,0,299.37,305.98,0.0,0.0,0.000,478006.3,478006.3,8951,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134557,82098.00
01/30/2016 01:15,2,0.000,ALERT,213.06,303.58,59.970,1454134504,"201051344001135","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,309917.8,309917.8,19442,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134559,82099.00
01/30/2016 01:15,2,0.000,ALERT,213.29,305.38,59.981,1454134504,"201051344000594","219011344069620",0.00,-3.50,0,302.37,306.88,0.0,0.0,0.000,315824.9,315824.9,14850,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134561,82100.00
01/30/2016 01:15,2,0.000,ALERT,213.29,302.68,60.018,1454134504,"201051344001203","219011344069620",0.00,-3.50,0,300.57,306.28,0.0,0.0,0.000,316460.8,316460.8,19409,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134562,82101.00
01/30/2016 01:15,2,0.000,ALERT,212.38,302.07,59.959,1454134504,"274151322000054","219011344069620",0.00,-2.00,0,299.67,306.88,0.0,0.0,0.000,583640.6,583640.6,8364,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134564,82102.00
01/30/2016 01:15,2,0.000,ALERT,213.74,304.18,60.018,1454134504,"201051344000867","219011344069620",0.00,-2.50,0,302.07,306.88,0.0,0.0,0.000,305041.4,305041.4,14834,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134566,82103.00
01/30/2016 01:15,2,0.000,ALERT,213.29,303.28,59.975,1454134504,"201051344001093","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,315164.0,315164.0,19322,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134568,82104.00
01/30/2016 01:15,2,0.000,ALERT,213.51,304.78,59.970,1454134504,"201051344000900","219011344069620",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,320326.8,320326.8,14450,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134570,82105.00
01/30/2016 01:15,2,0.000,ALERT,213.74,303.88,59.975,1454134504,"201051344000648","219011344069620",0.00,-4.00,0,302.07,306.28,0.0,0.0,0.000,313318.3,313318.3,14610,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134571,82106.00
01/30/2016 01:15,2,0.000,ALERT,213.74,305.68,59.944,1454134504,"201051344000569","219011344069620",0.00,-3.00,0,303.28,307.48,0.0,0.0,0.000,321848.9,321848.9,14385,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134573,82107.00
01/30/2016 01:15,2,0.000,ALERT,213.51,304.78,59.981,1454134504,"201051344000983","219011344069620",0.00,-2.50,0,302.98,306.88,0.0,0.0,0.000,315012.6,315012.6,14683,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134575,82108.00
01/30/2016 01:15,2,0.000,ALERT,213.74,304.78,60.023,1454134504,"201051344001158","219011344069620",0.00,-4.00,0,302.37,306.28,0.0,0.0,0.000,309943.0,309943.0,14860,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134577,82109.00
01/30/2016 01:15,2,0.000,ALERT,214.19,305.38,59.981,1454134504,"201051344000576","219011344069620",0.00,-3.50,0,302.98,306.58,0.0,0.0,0.000,314861.0,314861.0,14479,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454134579,82110.00
01/30/2016 01:15,2,0.000,ALERT,212.83,300.87,59.986,1454134504,"274151322000087","219011344069620",0.00,-2.00,0,299.07,305.68,0.0,0.0,0.000,558698.9,558698.9,8394,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454134581,82111.00
01/30/2016 01:30,2,0.000,ALERT,213.51,303.58,59.954,1454135403,"201051344000645","219011344069620",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,314055.4,314055.4,14571,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454135406,82112.00
01/30/2016 01:30,2,0.000,ALERT,212.16,300.87,59.933,1454135403,"274151322000085","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,586274.0,586274.0,8392,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454135407,82113.00
01/30/2016 01:30,2,0.000,ALERT,213.74,303.28,59.949,1454135403,"201051344000633","219011344069620",0.00,-3.50,0,300.27,305.98,0.0,0.0,0.000,305780.9,305780.9,14867,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454135409,82114.00
01/30/2016 01:30,2,0.000,ALERT,213.29,303.58,59.949,1454135403,"201051344000469","219011344069620",0.00,-3.50,0,300.87,306.28,0.0,0.0,0.000,307283.6,307283.6,14816,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454135411,82115.00
01/30/2016 01:30,2,0.000,ALERT,212.16,302.07,59.954,1454135403,"201051344000646","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,311583.9,311583.9,19449,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454135413,82116.00
01/30/2016 01:30,2,0.000,ALERT,211.93,301.17,59.922,1454135403,"274151322000052","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,593755.6,593755.6,8583,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454135415,82117.00
01/30/2016 01:30,2,0.000,ALERT,212.61,302.37,59.944,1454135403,"201051344000585","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,316511.5,316511.5,19439,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454135416,82118.00
01/30/2016 01:30,2,0.000,ALERT,212.38,302.37,59.944,1454135403,"201051344001230","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,315929.6,315929.6,19293,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454135418,82119.00
01/30/2016 01:30,2,0.000,ALERT,213.06,303.28,59.975,1454135403,"201051344000582","219011344069620",0.00,-3.50,0,301.47,305.98,0.0,0.0,0.000,309759.0,309759.0,19412,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454135420,82120.00
01/30/2016 01:30,2,0.000,ALERT,212.16,302.07,59.954,1454135403,"201051344000955","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,319096.2,319096.2,19410,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454135422,82121.00
01/30/2016 01:30,2,0.000,ALERT,212.16,300.57,59.986,1454135403,"274151322000094","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,477940.3,477940.3,8794,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454135424,82122.00
01/30/2016 01:30,2,0.000,ALERT,213.29,304.48,59.970,1454135403,"201051344000579","219011344069620",0.00,-2.50,0,302.68,307.48,0.0,0.0,0.000,320432.2,320432.2,14832,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454135425,82123.00
01/30/2016 01:30,2,0.000,ALERT,212.38,302.37,59.938,1454135403,"201051344000890","219011344069620",0.00,-2.50,0,300.87,306.28,0.0,0.0,0.000,317321.4,317321.4,19360,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454135427,82124.00
01/30/2016 01:30,2,0.000,ALERT,212.61,302.07,59.928,1454135403,"201051344000438","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,319067.5,319067.5,19420,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454135429,82125.00
01/30/2016 01:30,2,0.000,ALERT,212.83,301.77,59.949,1454135403,"201051344000417","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,313152.7,313152.7,19522,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454135431,82126.00
01/30/2016 01:30,2,0.000,ALERT,212.16,301.17,59.944,1454135403,"274151322000083","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,588070.5,588070.5,8575,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454135433,82127.00
01/30/2016 01:30,2,0.000,ALERT,212.83,301.17,59.954,1454135403,"274151322000076","219011344069620",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,624662.0,624662.0,8625,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454135434,82128.00
01/30/2016 01:30,2,0.000,ALERT,213.29,304.48,59.970,1454135403,"201051344000868","219011344069620",0.00,-3.00,0,302.68,307.48,0.0,0.0,0.000,305607.9,305607.9,14602,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454135436,82129.00
01/30/2016 01:30,2,0.000,ALERT,212.16,301.77,59.949,1454135403,"274151322000095","219011344069620",0.00,-4.00,0,300.57,305.38,0.0,0.0,0.000,618279.1,618279.1,8466,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454135438,82130.00
01/30/2016 01:30,2,0.000,ALERT,212.83,303.58,59.959,1454135403,"201051344000988","219011344069620",0.00,-2.50,0,299.37,306.28,0.0,0.0,0.000,304700.9,304700.9,14843,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454135440,82131.00
01/30/2016 01:30,2,0.000,ALERT,212.38,301.47,59.949,1454135403,"201051344001025","219011344069620",0.00,-4.00,0,299.97,305.38,0.0,0.0,0.000,317119.1,317119.1,19421,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454135442,82132.00
01/30/2016 01:30,2,0.000,ALERT,212.83,303.88,59.959,1454135403,"201051344000458","219011344069620",0.00,-1.50,0,302.07,307.48,0.0,0.0,0.000,314880.8,314880.8,14803,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454135443,82133.00
01/30/2016 01:30,2,0.000,ALERT,213.74,303.58,59.954,1454135403,"201051344000853","219011344069620",0.00,-3.00,0,301.77,306.58,0.0,0.0,0.000,313219.8,313219.8,14503,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454135445,82134.00
01/30/2016 01:30,2,0.000,ALERT,212.83,302.07,59.949,1454135403,"201051344000685","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,319138.4,319138.4,19303,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454135447,82135.00
01/30/2016 01:30,2,0.000,ALERT,212.61,301.47,59.954,1454135403,"201051344000917","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,316876.7,316876.7,19276,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454135449,82136.00
01/30/2016 01:30,2,0.000,ALERT,212.83,302.37,59.959,1454135403,"201051344001145","219011344069620",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,320857.7,320857.7,19223,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454135451,82137.00
01/30/2016 01:30,2,0.000,ALERT,212.61,301.77,59.907,1454135403,"201051344000651","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,313523.9,313523.9,19450,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454135452,82138.00
01/30/2016 01:30,2,0.000,ALERT,211.70,300.57,59.944,1454135403,"274151322000088","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,571146.4,571146.4,8353,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454135454,82139.00
01/30/2016 01:30,2,0.000,ALERT,212.83,300.57,59.922,1454135403,"274151322000068","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,478006.3,478006.3,8953,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454135456,82140.00
01/30/2016 01:30,2,0.000,ALERT,212.38,302.07,59.970,1454135403,"201051344001135","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,309917.8,309917.8,19444,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454135458,82141.00
01/30/2016 01:30,2,0.000,ALERT,212.61,304.18,59.959,1454135403,"201051344000594","219011344069620",0.00,-3.50,0,301.77,306.88,0.0,0.0,0.000,315824.9,315824.9,14852,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454135460,82142.00
01/30/2016 01:30,2,0.000,ALERT,212.61,301.47,59.965,1454135403,"201051344001203","219011344069620",0.00,-3.50,0,300.27,306.58,0.0,0.0,0.000,316460.8,316460.8,19411,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454135461,82143.00
01/30/2016 01:30,2,0.000,ALERT,211.93,301.47,59.959,1454135403,"274151322000054","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,583640.6,583640.6,8366,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454135463,82144.00
01/30/2016 01:30,2,0.000,ALERT,213.29,302.68,59.959,1454135403,"201051344000867","219011344069620",0.00,-2.00,0,301.17,306.88,0.0,0.0,0.000,305041.4,305041.4,14836,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454135465,82145.00
01/30/2016 01:30,2,0.000,ALERT,212.38,302.07,59.965,1454135403,"201051344001093","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,315164.0,315164.0,19324,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454135467,82146.00
01/30/2016 01:30,2,0.000,ALERT,212.83,303.28,59.959,1454135403,"201051344000900","219011344069620",0.00,-3.00,0,301.47,306.28,0.0,0.0,0.000,320326.8,320326.8,14452,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454135469,82147.00
01/30/2016 01:30,2,0.000,ALERT,213.06,302.68,59.965,1454135403,"201051344000648","219011344069620",0.00,-4.00,0,301.17,306.28,0.0,0.0,0.000,313318.3,313318.3,14612,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454135470,82148.00
01/30/2016 01:30,2,0.000,ALERT,213.06,304.18,59.949,1454135403,"201051344000569","219011344069620",0.00,-3.00,0,302.68,307.48,0.0,0.0,0.000,321848.9,321848.9,14387,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454135472,82149.00
01/30/2016 01:30,2,0.000,ALERT,213.06,303.58,59.954,1454135403,"201051344000983","219011344069620",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,315012.6,315012.6,14685,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454135474,82150.00
