ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2016 01:30,2,0.000,ALERT,213.06,303.28,59.954,1454135403,"201051344001158","219011344069620",0.00,-3.50,0,301.47,306.28,0.0,0.0,0.000,309943.0,309943.0,14862,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454135476,82151.00
01/30/2016 01:30,2,0.000,ALERT,213.51,304.18,59.965,1454135403,"201051344000576","219011344069620",0.00,-3.00,0,302.07,306.88,0.0,0.0,0.000,314861.0,314861.0,14481,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454135478,82152.00
01/30/2016 01:30,2,0.000,ALERT,211.93,300.27,59.949,1454135403,"274151322000087","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,558698.9,558698.9,8396,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454135479,82153.00
01/30/2016 01:45,2,0.000,ALERT,213.51,303.88,59.986,1454136303,"201051344000645","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,314055.4,314055.4,14573,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136305,82154.00
01/30/2016 01:45,2,0.000,ALERT,212.38,302.07,59.986,1454136303,"274151322000085","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,586274.0,586274.0,8394,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136307,82155.00
01/30/2016 01:45,2,0.000,ALERT,213.74,303.58,59.991,1454136303,"201051344000633","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,305780.9,305780.9,14869,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136309,82156.00
01/30/2016 01:45,2,0.000,ALERT,213.06,303.88,59.986,1454136303,"201051344000469","219011344069620",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,307283.6,307283.6,14818,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136311,82157.00
01/30/2016 01:45,2,0.000,ALERT,212.38,302.37,59.975,1454136303,"201051344000646","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,311583.9,311583.9,19451,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136313,82158.00
01/30/2016 01:45,2,0.000,ALERT,211.93,301.17,59.981,1454136303,"274151322000052","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,593755.6,593755.6,8585,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136314,82159.00
01/30/2016 01:45,2,0.000,ALERT,212.61,302.68,60.028,1454136303,"201051344000585","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,316511.5,316511.5,19441,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136316,82160.00
01/30/2016 01:45,2,0.000,ALERT,212.38,302.68,59.944,1454136303,"201051344001230","219011344069620",0.00,-2.50,0,300.57,303.88,0.0,0.0,0.000,315929.6,315929.6,19295,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136318,82161.00
01/30/2016 01:45,2,0.000,ALERT,212.83,302.98,59.975,1454136303,"201051344000582","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,309759.0,309759.0,19414,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136320,82162.00
01/30/2016 01:45,2,0.000,ALERT,212.16,302.37,59.981,1454136303,"201051344000955","219011344069620",0.00,-3.00,0,300.27,303.58,0.0,0.0,0.000,319096.2,319096.2,19412,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454136322,82163.00
01/30/2016 01:45,2,0.000,ALERT,211.93,301.17,59.965,1454136303,"274151322000094","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,477940.3,477940.3,8796,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136323,82164.00
01/30/2016 01:45,2,0.000,ALERT,212.83,303.88,59.981,1454136303,"201051344000579","219011344069620",0.00,-2.50,0,302.37,306.58,0.0,0.0,0.000,320432.2,320432.2,14834,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454136325,82165.00
01/30/2016 01:45,2,0.000,ALERT,212.16,302.37,59.981,1454136303,"201051344000890","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,317321.4,317321.4,19362,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136327,82166.00
01/30/2016 01:45,2,0.000,ALERT,212.61,302.07,59.986,1454136303,"201051344000438","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,319067.5,319067.5,19422,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136329,82167.00
01/30/2016 01:45,2,0.000,ALERT,212.61,301.77,60.028,1454136303,"201051344000417","219011344069620",0.00,-3.00,0,299.67,302.98,0.0,0.0,0.000,313152.7,313152.7,19524,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136330,82168.00
01/30/2016 01:45,2,0.000,ALERT,212.16,301.47,59.986,1454136303,"274151322000083","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,588070.5,588070.5,8577,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136332,82169.00
01/30/2016 01:45,2,0.000,ALERT,212.61,301.17,59.970,1454136303,"274151322000076","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,624662.0,624662.0,8627,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136334,82170.00
01/30/2016 01:45,2,0.000,ALERT,212.83,304.18,59.991,1454136303,"201051344000868","219011344069620",0.00,-3.00,0,302.68,306.58,0.0,0.0,0.000,305607.9,305607.9,14604,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136336,82171.00
01/30/2016 01:45,2,0.000,ALERT,212.16,302.68,59.986,1454136303,"274151322000095","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,618279.1,618279.1,8468,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136338,82172.00
01/30/2016 01:45,2,0.000,ALERT,212.61,303.28,59.986,1454136303,"201051344000988","219011344069620",0.00,-2.50,0,299.37,305.38,0.0,0.0,0.000,304700.9,304700.9,14845,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454136340,82173.00
01/30/2016 01:45,2,0.000,ALERT,212.38,301.47,60.012,1454136303,"201051344001025","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,317119.1,317119.1,19423,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136341,82174.00
01/30/2016 01:45,2,0.000,ALERT,212.83,303.88,59.986,1454136303,"201051344000458","219011344069620",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,314880.8,314880.8,14805,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136343,82175.00
01/30/2016 01:45,2,0.000,ALERT,213.51,303.28,59.981,1454136303,"201051344000853","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,313219.8,313219.8,14505,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454136345,82176.00
01/30/2016 01:45,2,0.000,ALERT,212.83,302.37,59.975,1454136303,"201051344000685","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,319138.4,319138.4,19305,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454136347,82177.00
01/30/2016 01:45,2,0.000,ALERT,212.83,302.37,59.996,1454136303,"201051344000917","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,316876.7,316876.7,19278,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454136349,82178.00
01/30/2016 01:45,2,0.000,ALERT,212.83,302.68,59.991,1454136303,"201051344001145","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,320857.7,320857.7,19225,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136350,82179.00
01/30/2016 01:45,2,0.000,ALERT,212.61,302.07,59.996,1454136303,"201051344000651","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,313523.9,313523.9,19452,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454136352,82180.00
01/30/2016 01:45,2,0.000,ALERT,211.70,301.47,59.970,1454136303,"274151322000088","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,571146.4,571146.4,8355,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454136354,82181.00
01/30/2016 01:45,2,0.000,ALERT,212.83,300.57,59.949,1454136303,"274151322000068","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,478006.3,478006.3,8955,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136356,82182.00
01/30/2016 01:45,2,0.000,ALERT,211.93,302.07,59.996,1454136303,"201051344001135","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,309917.8,309917.8,19446,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136357,82183.00
01/30/2016 01:45,2,0.000,ALERT,212.61,304.18,59.996,1454136303,"201051344000594","219011344069620",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,315824.9,315824.9,14854,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454136359,82184.00
01/30/2016 01:45,2,0.000,ALERT,212.38,301.47,59.991,1454136303,"201051344001203","219011344069620",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,316460.8,316460.8,19413,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136361,82185.00
01/30/2016 01:45,2,0.000,ALERT,211.70,301.17,60.002,1454136303,"274151322000054","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,583640.6,583640.6,8368,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136363,82186.00
01/30/2016 01:45,2,0.000,ALERT,213.06,302.98,59.996,1454136303,"201051344000867","219011344069620",0.00,-2.00,0,300.57,305.98,0.0,0.0,0.000,305041.4,305041.4,14838,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136365,82187.00
01/30/2016 01:45,2,0.000,ALERT,212.38,302.07,59.986,1454136303,"201051344001093","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,315164.0,315164.0,19326,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136366,82188.00
01/30/2016 01:45,2,0.000,ALERT,212.38,303.28,59.986,1454136303,"201051344000900","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,320326.8,320326.8,14454,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136368,82189.00
01/30/2016 01:45,2,0.000,ALERT,213.06,302.68,59.991,1454136303,"201051344000648","219011344069620",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,313318.3,313318.3,14614,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136370,82190.00
01/30/2016 01:45,2,0.000,ALERT,212.83,303.88,59.986,1454136303,"201051344000569","219011344069620",0.00,-2.50,0,302.07,306.88,0.0,0.0,0.000,321848.9,321848.9,14389,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136372,82191.00
01/30/2016 01:45,2,0.000,ALERT,212.83,303.58,60.034,1454136303,"201051344000983","219011344069620",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,315012.6,315012.6,14687,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136374,82192.00
01/30/2016 01:45,2,0.000,ALERT,213.06,303.28,59.991,1454136303,"201051344001158","219011344069620",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,309943.0,309943.0,14864,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136376,82193.00
01/30/2016 01:45,2,0.000,ALERT,213.29,303.88,59.986,1454136303,"201051344000576","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,314861.0,314861.0,14483,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136377,82194.00
01/30/2016 01:45,2,0.000,ALERT,211.93,299.97,59.970,1454136303,"274151322000087","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,558698.9,558698.9,8398,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454136379,82195.00
01/30/2016 02:00,2,0.000,ALERT,213.51,303.88,59.981,1454137204,"201051344000645","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,314055.4,314055.4,14575,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137206,82196.00
01/30/2016 02:00,2,0.000,ALERT,212.83,301.47,59.970,1454137204,"274151322000085","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,586274.0,586274.0,8396,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137208,82197.00
01/30/2016 02:00,2,0.000,ALERT,213.74,303.58,59.991,1454137204,"201051344000633","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,305780.9,305780.9,14871,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137210,82198.00
01/30/2016 02:00,2,0.000,ALERT,213.51,304.48,59.970,1454137204,"201051344000469","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,307283.6,307283.6,14820,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137211,82199.00
01/30/2016 02:00,2,0.000,ALERT,212.61,302.68,59.928,1454137204,"201051344000646","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,311583.9,311583.9,19453,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454137213,82200.00
01/30/2016 02:00,2,0.000,ALERT,212.16,302.37,59.959,1454137204,"274151322000052","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,593755.6,593755.6,8587,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137215,82201.00
01/30/2016 02:00,2,0.000,ALERT,212.83,302.68,59.970,1454137204,"201051344000585","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,316511.5,316511.5,19443,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137217,82202.00
01/30/2016 02:00,2,0.000,ALERT,212.61,302.68,59.959,1454137204,"201051344001230","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,315929.6,315929.6,19297,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137219,82203.00
01/30/2016 02:00,2,0.000,ALERT,213.06,303.28,59.970,1454137204,"201051344000582","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,309759.0,309759.0,19416,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454137221,82204.00
01/30/2016 02:00,2,0.000,ALERT,212.38,302.37,59.965,1454137204,"201051344000955","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,319096.2,319096.2,19414,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137222,82205.00
01/30/2016 02:00,2,0.000,ALERT,212.38,301.17,59.959,1454137204,"274151322000094","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,477940.3,477940.3,8798,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137224,82206.00
01/30/2016 02:00,2,0.000,ALERT,213.29,304.78,59.959,1454137204,"201051344000579","219011344069620",0.00,-2.50,0,302.07,306.88,0.0,0.0,0.000,320432.2,320432.2,14836,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137226,82207.00
01/30/2016 02:00,2,0.000,ALERT,212.61,302.98,59.959,1454137204,"201051344000890","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,317321.4,317321.4,19364,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454137228,82208.00
01/30/2016 02:00,2,0.000,ALERT,212.83,302.07,59.959,1454137204,"201051344000438","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,319067.5,319067.5,19424,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137230,82209.00
01/30/2016 02:00,2,0.000,ALERT,212.83,301.77,59.970,1454137204,"201051344000417","219011344069620",0.00,-3.00,0,299.97,303.28,0.0,0.0,0.000,313152.7,313152.7,19526,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137231,82210.00
01/30/2016 02:00,2,0.000,ALERT,212.61,302.37,59.954,1454137204,"274151322000083","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,588070.5,588070.5,8579,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454137233,82211.00
01/30/2016 02:00,2,0.000,ALERT,212.83,300.87,59.949,1454137204,"274151322000076","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,624662.0,624662.0,8629,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137235,82212.00
01/30/2016 02:00,2,0.000,ALERT,213.51,305.38,59.959,1454137204,"201051344000868","219011344069620",0.00,-3.50,0,302.07,306.88,0.0,0.0,0.000,305607.9,305607.9,14606,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454137237,82213.00
01/30/2016 02:00,2,0.000,ALERT,212.38,302.68,59.949,1454137204,"274151322000095","219011344069620",0.00,-4.00,0,300.57,303.88,0.0,0.0,0.000,618279.1,618279.1,8470,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454137239,82214.00
01/30/2016 02:00,2,0.000,ALERT,213.06,303.88,59.959,1454137204,"201051344000988","219011344069620",0.00,-2.50,0,299.07,305.68,0.0,0.0,0.000,304700.9,304700.9,14847,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137241,82215.00
01/30/2016 02:00,2,0.000,ALERT,212.61,301.77,59.959,1454137204,"201051344001025","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,317119.1,317119.1,19425,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137242,82216.00
01/30/2016 02:00,2,0.000,ALERT,213.06,304.48,59.959,1454137204,"201051344000458","219011344069620",0.00,-1.00,0,301.77,306.88,0.0,0.0,0.000,314880.8,314880.8,14807,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137244,82217.00
01/30/2016 02:00,2,0.000,ALERT,213.74,304.18,59.959,1454137204,"201051344000853","219011344069620",0.00,-3.00,0,301.47,306.28,0.0,0.0,0.000,313219.8,313219.8,14507,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137246,82218.00
01/30/2016 02:00,2,0.000,ALERT,213.29,302.68,59.959,1454137204,"201051344000685","219011344069620",0.00,-2.50,0,300.57,303.88,0.0,0.0,0.000,319138.4,319138.4,19307,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137248,82219.00
01/30/2016 02:00,2,0.000,ALERT,212.83,301.77,59.949,1454137204,"201051344000917","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,316876.7,316876.7,19280,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137250,82220.00
01/30/2016 02:00,2,0.000,ALERT,212.83,302.68,59.949,1454137204,"201051344001145","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,320857.7,320857.7,19227,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137251,82221.00
01/30/2016 02:00,2,0.000,ALERT,212.83,301.77,59.954,1454137204,"201051344000651","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,313523.9,313523.9,19454,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454137253,82222.00
01/30/2016 02:00,2,0.000,ALERT,211.93,301.17,59.949,1454137204,"274151322000088","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,571146.4,571146.4,8357,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137255,82223.00
01/30/2016 02:00,2,0.000,ALERT,213.06,300.87,59.949,1454137204,"274151322000068","219011344069620",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,478006.3,478006.3,8957,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137257,82224.00
01/30/2016 02:00,2,0.000,ALERT,212.38,302.37,59.965,1454137204,"201051344001135","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,309917.8,309917.8,19448,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454137258,82225.00
01/30/2016 02:00,2,0.000,ALERT,212.83,304.48,59.975,1454137204,"201051344000594","219011344069620",0.00,-3.00,0,301.17,306.28,0.0,0.0,0.000,315824.9,315824.9,14856,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137260,82226.00
01/30/2016 02:00,2,0.000,ALERT,212.61,301.77,59.922,1454137204,"201051344001203","219011344069620",0.00,-3.00,0,299.97,305.38,0.0,0.0,0.000,316460.8,316460.8,19415,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137262,82227.00
01/30/2016 02:00,2,0.000,ALERT,212.16,301.77,59.922,1454137204,"274151322000054","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,583640.6,583640.6,8370,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137264,82228.00
01/30/2016 02:00,2,0.000,ALERT,213.51,303.58,59.954,1454137204,"201051344000867","219011344069620",0.00,-1.50,0,300.57,306.28,0.0,0.0,0.000,305041.4,305041.4,14840,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137266,82229.00
01/30/2016 02:00,2,0.000,ALERT,212.61,302.37,59.928,1454137204,"201051344001093","219011344069620",0.00,-1.50,0,300.27,303.58,0.0,0.0,0.000,315164.0,315164.0,19328,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137268,82230.00
01/30/2016 02:00,2,0.000,ALERT,213.06,304.18,59.954,1454137204,"201051344000900","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,320326.8,320326.8,14456,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137270,82231.00
01/30/2016 02:00,2,0.000,ALERT,213.29,303.28,59.933,1454137204,"201051344000648","219011344069620",0.00,-3.50,0,300.87,305.98,0.0,0.0,0.000,313318.3,313318.3,14616,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137272,82232.00
01/30/2016 02:00,2,0.000,ALERT,213.29,304.48,60.002,1454137204,"201051344000569","219011344069620",0.00,-2.50,0,302.37,306.88,0.0,0.0,0.000,321848.9,321848.9,14391,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137273,82233.00
01/30/2016 02:00,2,0.000,ALERT,213.06,303.88,59.991,1454137204,"201051344000983","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,315012.6,315012.6,14689,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137275,82234.00
01/30/2016 02:00,2,0.000,ALERT,213.29,303.88,59.965,1454137204,"201051344001158","219011344069620",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,309943.0,309943.0,14866,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137277,82235.00
01/30/2016 02:00,2,0.000,ALERT,213.74,304.78,59.959,1454137204,"201051344000576","219011344069620",0.00,-2.50,0,301.77,306.28,0.0,0.0,0.000,314861.0,314861.0,14485,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137279,82236.00
01/30/2016 02:00,2,0.000,ALERT,212.38,300.27,59.959,1454137204,"274151322000087","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,558698.9,558698.9,8400,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454137280,82237.00
01/30/2016 02:15,2,0.000,ALERT,213.74,304.18,59.959,1454138103,"201051344000645","219011344069620",0.00,-2.00,0,302.37,305.98,0.0,0.0,0.000,314055.4,314055.4,14577,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454138105,82238.00
01/30/2016 02:15,2,0.000,ALERT,212.61,301.77,59.981,1454138103,"274151322000085","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,586274.0,586274.0,8398,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138107,82239.00
01/30/2016 02:15,2,0.000,ALERT,213.96,304.18,59.965,1454138103,"201051344000633","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,305780.9,305780.9,14873,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454138109,82240.00
01/30/2016 02:15,2,0.000,ALERT,213.29,303.88,59.975,1454138103,"201051344000469","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,307283.6,307283.6,14822,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138110,82241.00
01/30/2016 02:15,2,0.000,ALERT,212.61,302.37,59.959,1454138103,"201051344000646","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,311583.9,311583.9,19455,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138112,82242.00
01/30/2016 02:15,2,0.000,ALERT,212.38,302.98,59.933,1454138103,"274151322000052","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,593755.6,593755.6,8589,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138114,82243.00
01/30/2016 02:15,2,0.000,ALERT,212.83,302.68,59.970,1454138103,"201051344000585","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,316511.5,316511.5,19445,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138116,82244.00
01/30/2016 02:15,2,0.000,ALERT,212.61,302.98,59.970,1454138103,"201051344001230","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,315929.6,315929.6,19299,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138118,82245.00
01/30/2016 02:15,2,0.000,ALERT,213.29,303.58,59.965,1454138103,"201051344000582","219011344069620",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,309759.0,309759.0,19418,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454138119,82246.00
01/30/2016 02:15,2,0.000,ALERT,212.38,302.37,59.975,1454138103,"201051344000955","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,319096.2,319096.2,19416,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454138121,82247.00
01/30/2016 02:15,2,0.000,ALERT,212.61,301.47,59.949,1454138103,"274151322000094","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,477940.3,477940.3,8800,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138123,82248.00
01/30/2016 02:15,2,0.000,ALERT,213.29,304.78,59.959,1454138103,"201051344000579","219011344069620",0.00,-2.50,0,302.98,306.88,0.0,0.0,0.000,320432.2,320432.2,14838,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138125,82249.00
01/30/2016 02:15,2,0.000,ALERT,212.61,302.98,60.002,1454138103,"201051344000890","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,317321.4,317321.4,19366,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138127,82250.00
01/30/2016 02:15,2,0.000,ALERT,212.83,302.37,59.975,1454138103,"201051344000438","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,319067.5,319067.5,19426,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138128,82251.00
01/30/2016 02:15,2,0.000,ALERT,213.06,301.77,59.970,1454138103,"201051344000417","219011344069620",0.00,-2.50,0,299.97,303.28,0.0,0.0,0.000,313152.7,313152.7,19528,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138130,82252.00
01/30/2016 02:15,2,0.000,ALERT,212.83,302.37,59.981,1454138103,"274151322000083","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,588070.5,588070.5,8581,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138132,82253.00
01/30/2016 02:15,2,0.000,ALERT,213.06,302.37,59.959,1454138103,"274151322000076","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,624662.0,624662.0,8631,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138134,82254.00
01/30/2016 02:15,2,0.000,ALERT,213.06,305.08,59.975,1454138103,"201051344000868","219011344069620",0.00,-3.00,0,302.98,306.88,0.0,0.0,0.000,305607.9,305607.9,14608,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138136,82255.00
01/30/2016 02:15,2,0.000,ALERT,212.61,303.28,59.965,1454138103,"274151322000095","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,618279.1,618279.1,8472,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138137,82256.00
01/30/2016 02:15,2,0.000,ALERT,213.29,304.48,59.965,1454138103,"201051344000988","219011344069620",0.00,-2.00,0,299.67,305.68,0.0,0.0,0.000,304700.9,304700.9,14849,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138139,82257.00
01/30/2016 02:15,2,0.000,ALERT,212.38,301.47,59.981,1454138103,"201051344001025","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,317119.1,317119.1,19427,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138141,82258.00
01/30/2016 02:15,2,0.000,ALERT,213.06,304.48,59.970,1454138103,"201051344000458","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,314880.8,314880.8,14809,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138143,82259.00
01/30/2016 02:15,2,0.000,ALERT,213.74,304.18,59.933,1454138103,"201051344000853","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,313219.8,313219.8,14509,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454138144,82260.00
01/30/2016 02:15,2,0.000,ALERT,213.06,302.37,59.991,1454138103,"201051344000685","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,319138.4,319138.4,19309,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454138146,82261.00
01/30/2016 02:15,2,0.000,ALERT,213.06,302.37,59.965,1454138103,"201051344000917","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,316876.7,316876.7,19282,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138148,82262.00
01/30/2016 02:15,2,0.000,ALERT,213.06,302.68,59.970,1454138103,"201051344001145","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,320857.7,320857.7,19229,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138150,82263.00
01/30/2016 02:15,2,0.000,ALERT,212.83,301.47,59.975,1454138103,"201051344000651","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,313523.9,313523.9,19456,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454138152,82264.00
01/30/2016 02:15,2,0.000,ALERT,212.38,301.77,59.970,1454138103,"274151322000088","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,571146.4,571146.4,8359,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138153,82265.00
01/30/2016 02:15,2,0.000,ALERT,213.29,301.77,59.965,1454138103,"274151322000068","219011344069620",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,478006.3,478006.3,8959,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138155,82266.00
01/30/2016 02:15,2,0.000,ALERT,212.38,302.37,59.970,1454138103,"201051344001135","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,309917.8,309917.8,19450,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138157,82267.00
01/30/2016 02:15,2,0.000,ALERT,213.06,305.38,59.981,1454138103,"201051344000594","219011344069620",0.00,-3.00,0,301.77,306.58,0.0,0.0,0.000,315824.9,315824.9,14858,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138159,82268.00
01/30/2016 02:15,2,0.000,ALERT,212.83,302.07,59.981,1454138103,"201051344001203","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,316460.8,316460.8,19417,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454138160,82269.00
01/30/2016 02:15,2,0.000,ALERT,212.38,302.07,59.970,1454138103,"274151322000054","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,583640.6,583640.6,8372,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138162,82270.00
01/30/2016 02:15,2,0.000,ALERT,213.74,304.48,59.959,1454138103,"201051344000867","219011344069620",0.00,-2.00,0,301.47,306.58,0.0,0.0,0.000,305041.4,305041.4,14842,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138164,82271.00
01/30/2016 02:15,2,0.000,ALERT,212.83,302.37,59.975,1454138103,"201051344001093","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,315164.0,315164.0,19330,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138166,82272.00
01/30/2016 02:15,2,0.000,ALERT,213.29,304.48,59.965,1454138103,"201051344000900","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,320326.8,320326.8,14458,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454138168,82273.00
01/30/2016 02:15,2,0.000,ALERT,213.74,304.18,60.002,1454138103,"201051344000648","219011344069620",0.00,-3.50,0,301.47,306.28,0.0,0.0,0.000,313318.3,313318.3,14618,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138170,82274.00
01/30/2016 02:15,2,0.000,ALERT,213.29,305.08,59.970,1454138103,"201051344000569","219011344069620",0.00,-2.50,0,302.98,307.18,0.0,0.0,0.000,321848.9,321848.9,14393,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138172,82275.00
01/30/2016 02:15,2,0.000,ALERT,213.29,304.78,59.986,1454138103,"201051344000983","219011344069620",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,315012.6,315012.6,14691,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138173,82276.00
01/30/2016 02:15,2,0.000,ALERT,213.51,304.78,59.970,1454138103,"201051344001158","219011344069620",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,309943.0,309943.0,14868,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138175,82277.00
01/30/2016 02:15,2,0.000,ALERT,213.74,305.08,59.965,1454138103,"201051344000576","219011344069620",0.00,-2.50,0,302.37,306.58,0.0,0.0,0.000,314861.0,314861.0,14487,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138177,82278.00
01/30/2016 02:15,2,0.000,ALERT,212.61,301.17,59.959,1454138103,"274151322000087","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,558698.9,558698.9,8402,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454138179,82279.00
01/30/2016 02:30,2,0.000,ALERT,213.96,305.08,60.002,1454139004,"201051344000645","219011344069620",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,314055.4,314055.4,14579,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139006,82280.00
01/30/2016 02:30,2,0.000,ALERT,212.83,301.77,60.012,1454139004,"274151322000085","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,586274.0,586274.0,8400,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139008,82281.00
01/30/2016 02:30,2,0.000,ALERT,214.19,304.48,59.996,1454139004,"201051344000633","219011344069620",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,305780.9,305780.9,14875,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139010,82282.00
01/30/2016 02:30,2,0.000,ALERT,213.51,304.78,59.991,1454139004,"201051344000469","219011344069620",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,307283.6,307283.6,14824,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139012,82283.00
01/30/2016 02:30,2,0.000,ALERT,212.83,302.98,60.028,1454139004,"201051344000646","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,311583.9,311583.9,19457,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139013,82284.00
01/30/2016 02:30,2,0.000,ALERT,212.38,302.07,59.996,1454139004,"274151322000052","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,593755.6,593755.6,8591,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139015,82285.00
01/30/2016 02:30,2,0.000,ALERT,213.06,303.28,59.949,1454139004,"201051344000585","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,316511.5,316511.5,19447,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139017,82286.00
01/30/2016 02:30,2,0.000,ALERT,213.06,303.28,59.991,1454139004,"201051344001230","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,315929.6,315929.6,19301,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139019,82287.00
01/30/2016 02:30,2,0.000,ALERT,213.51,303.88,60.007,1454139004,"201051344000582","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,309759.0,309759.0,19420,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139020,82288.00
01/30/2016 02:30,2,0.000,ALERT,212.61,302.98,59.991,1454139004,"201051344000955","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,319096.2,319096.2,19418,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139022,82289.00
01/30/2016 02:30,2,0.000,ALERT,212.38,301.17,59.981,1454139004,"274151322000094","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,477940.3,477940.3,8802,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139024,82290.00
01/30/2016 02:30,2,0.000,ALERT,213.51,305.38,59.991,1454139004,"201051344000579","219011344069620",0.00,-2.00,0,303.28,307.18,0.0,0.0,0.000,320432.2,320432.2,14840,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139026,82291.00
01/30/2016 02:30,2,0.000,ALERT,212.83,303.28,59.986,1454139004,"201051344000890","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,317321.4,317321.4,19368,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139028,82292.00
01/30/2016 02:30,2,0.000,ALERT,213.06,302.68,59.954,1454139004,"201051344000438","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,319067.5,319067.5,19428,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139029,82293.00
01/30/2016 02:30,2,0.000,ALERT,213.29,302.68,60.028,1454139004,"201051344000417","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,313152.7,313152.7,19530,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454139031,82294.00
01/30/2016 02:30,2,0.000,ALERT,212.61,302.07,59.944,1454139004,"274151322000083","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,588070.5,588070.5,8583,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139033,82295.00
01/30/2016 02:30,2,0.000,ALERT,213.29,301.77,59.981,1454139004,"274151322000076","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,624662.0,624662.0,8633,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139035,82296.00
