ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2016 02:30,2,0.000,ALERT,213.51,305.68,60.018,1454139004,"201051344000868","219011344069620",0.00,-2.50,0,303.28,307.18,0.0,0.0,0.000,305607.9,305607.9,14610,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139037,82297.00
01/30/2016 02:30,2,0.000,ALERT,212.61,302.98,59.970,1454139004,"274151322000095","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,618279.1,618279.1,8474,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139038,82298.00
01/30/2016 02:30,2,0.000,ALERT,213.29,304.78,59.986,1454139004,"201051344000988","219011344069620",0.00,-2.00,0,299.97,305.98,0.0,0.0,0.000,304700.9,304700.9,14851,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139040,82299.00
01/30/2016 02:30,2,0.000,ALERT,212.83,302.37,59.944,1454139004,"201051344001025","219011344069620",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,317119.1,317119.1,19429,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139042,82300.00
01/30/2016 02:30,2,0.000,ALERT,213.29,304.78,59.981,1454139004,"201051344000458","219011344069620",0.00,-1.00,0,302.68,307.18,0.0,0.0,0.000,314880.8,314880.8,14811,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139044,82301.00
01/30/2016 02:30,2,0.000,ALERT,213.96,304.48,59.986,1454139004,"201051344000853","219011344069620",0.00,-2.50,0,302.37,306.58,0.0,0.0,0.000,313219.8,313219.8,14511,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454139046,82302.00
01/30/2016 02:30,2,0.000,ALERT,213.29,302.68,59.986,1454139004,"201051344000685","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,319138.4,319138.4,19311,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139047,82303.00
01/30/2016 02:30,2,0.000,ALERT,213.06,302.37,59.975,1454139004,"201051344000917","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,316876.7,316876.7,19284,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139049,82304.00
01/30/2016 02:30,2,0.000,ALERT,213.29,303.28,59.991,1454139004,"201051344001145","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,320857.7,320857.7,19231,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139051,82305.00
01/30/2016 02:30,2,0.000,ALERT,213.29,302.37,59.981,1454139004,"201051344000651","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,313523.9,313523.9,19458,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139053,82306.00
01/30/2016 02:30,2,0.000,ALERT,212.16,301.17,59.975,1454139004,"274151322000088","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,571146.4,571146.4,8361,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139055,82307.00
01/30/2016 02:30,2,0.000,ALERT,213.29,301.17,59.991,1454139004,"274151322000068","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,478006.3,478006.3,8961,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139056,82308.00
01/30/2016 02:30,2,0.000,ALERT,212.61,302.98,59.986,1454139004,"201051344001135","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,309917.8,309917.8,19452,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139058,82309.00
01/30/2016 02:30,2,0.000,ALERT,213.06,305.38,60.034,1454139004,"201051344000594","219011344069620",0.00,-3.00,0,302.68,306.58,0.0,0.0,0.000,315824.9,315824.9,14860,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139060,82310.00
01/30/2016 02:30,2,0.000,ALERT,213.06,302.37,59.991,1454139004,"201051344001203","219011344069620",0.00,-3.00,0,300.27,305.68,0.0,0.0,0.000,316460.8,316460.8,19419,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454139062,82311.00
01/30/2016 02:30,2,0.000,ALERT,212.38,302.37,59.996,1454139004,"274151322000054","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,583640.6,583640.6,8374,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139064,82312.00
01/30/2016 02:30,2,0.000,ALERT,213.74,304.18,59.996,1454139004,"201051344000867","219011344069620",0.00,-1.50,0,301.77,306.88,0.0,0.0,0.000,305041.4,305041.4,14844,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139066,82313.00
01/30/2016 02:30,2,0.000,ALERT,213.06,303.28,60.002,1454139004,"201051344001093","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,315164.0,315164.0,19332,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454139067,82314.00
01/30/2016 02:30,2,0.000,ALERT,213.29,304.48,60.002,1454139004,"201051344000900","219011344069620",0.00,-2.50,0,302.37,305.98,0.0,0.0,0.000,320326.8,320326.8,14460,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454139069,82315.00
01/30/2016 02:30,2,0.000,ALERT,213.74,304.18,60.034,1454139004,"201051344000648","219011344069620",0.00,-3.50,0,301.77,306.28,0.0,0.0,0.000,313318.3,313318.3,14620,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454139071,82316.00
01/30/2016 02:30,2,0.000,ALERT,213.51,305.38,59.996,1454139004,"201051344000569","219011344069620",0.00,-2.50,0,303.28,307.18,0.0,0.0,0.000,321848.9,321848.9,14395,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139073,82317.00
01/30/2016 02:30,2,0.000,ALERT,213.29,304.78,59.996,1454139004,"201051344000983","219011344069620",0.00,-2.00,0,302.68,306.88,0.0,0.0,0.000,315012.6,315012.6,14693,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139075,82318.00
01/30/2016 02:30,2,0.000,ALERT,213.51,304.78,59.986,1454139004,"201051344001158","219011344069620",0.00,-3.00,0,302.37,305.98,0.0,0.0,0.000,309943.0,309943.0,14870,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139077,82319.00
01/30/2016 02:30,2,0.000,ALERT,213.96,305.08,59.991,1454139004,"201051344000576","219011344069620",0.00,-3.00,0,302.98,306.58,0.0,0.0,0.000,314861.0,314861.0,14489,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139079,82320.00
01/30/2016 02:30,2,0.000,ALERT,212.61,301.17,60.028,1454139004,"274151322000087","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,558698.9,558698.9,8404,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139080,82321.00
01/30/2016 02:45,2,0.000,ALERT,213.96,304.78,59.954,1454139903,"201051344000645","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,314055.4,314055.4,14581,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139906,82322.00
01/30/2016 02:45,2,0.000,ALERT,212.83,302.37,59.949,1454139903,"274151322000085","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,586274.0,586274.0,8402,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139908,82323.00
01/30/2016 02:45,2,0.000,ALERT,214.19,304.48,59.986,1454139903,"201051344000633","219011344069620",0.00,-2.50,0,300.57,306.28,0.0,0.0,0.000,305780.9,305780.9,14877,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139909,82324.00
01/30/2016 02:45,2,0.000,ALERT,213.51,304.78,59.970,1454139903,"201051344000469","219011344069620",0.00,-3.00,0,301.47,306.28,0.0,0.0,0.000,307283.6,307283.6,14826,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139911,82325.00
01/30/2016 02:45,2,0.000,ALERT,212.83,302.68,60.012,1454139903,"201051344000646","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,311583.9,311583.9,19459,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139913,82326.00
01/30/2016 02:45,2,0.000,ALERT,212.61,302.37,59.959,1454139903,"274151322000052","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,593755.6,593755.6,8593,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139915,82327.00
01/30/2016 02:45,2,0.000,ALERT,213.06,302.98,59.922,1454139903,"201051344000585","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,316511.5,316511.5,19449,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139917,82328.00
01/30/2016 02:45,2,0.000,ALERT,213.06,302.98,59.970,1454139903,"201051344001230","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,315929.6,315929.6,19303,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454139919,82329.00
01/30/2016 02:45,2,0.000,ALERT,213.51,303.58,59.970,1454139903,"201051344000582","219011344069620",0.00,-3.50,0,302.07,305.08,0.0,0.0,0.000,309759.0,309759.0,19422,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454139920,82330.00
01/30/2016 02:45,2,0.000,ALERT,212.83,302.98,59.970,1454139903,"201051344000955","219011344069620",0.00,-2.50,0,301.17,304.48,0.0,0.0,0.000,319096.2,319096.2,19420,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454139922,82331.00
01/30/2016 02:45,2,0.000,ALERT,212.83,301.47,59.959,1454139903,"274151322000094","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,477940.3,477940.3,8804,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139924,82332.00
01/30/2016 02:45,2,0.000,ALERT,213.51,305.38,59.975,1454139903,"201051344000579","219011344069620",0.00,-2.50,0,303.28,307.18,0.0,0.0,0.000,320432.2,320432.2,14842,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454139926,82333.00
01/30/2016 02:45,2,0.000,ALERT,212.83,303.28,59.970,1454139903,"201051344000890","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,317321.4,317321.4,19370,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454139928,82334.00
01/30/2016 02:45,2,0.000,ALERT,213.06,302.68,59.970,1454139903,"201051344000438","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,319067.5,319067.5,19430,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139930,82335.00
01/30/2016 02:45,2,0.000,ALERT,213.29,302.37,59.975,1454139903,"201051344000417","219011344069620",0.00,-2.50,0,300.57,303.88,0.0,0.0,0.000,313152.7,313152.7,19532,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139931,82336.00
01/30/2016 02:45,2,0.000,ALERT,213.06,302.68,59.928,1454139903,"274151322000083","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,588070.5,588070.5,8585,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139933,82337.00
01/30/2016 02:45,2,0.000,ALERT,213.51,302.68,59.986,1454139903,"274151322000076","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,624662.0,624662.0,8635,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139935,82338.00
01/30/2016 02:45,2,0.000,ALERT,213.74,305.68,59.975,1454139903,"201051344000868","219011344069620",0.00,-2.50,0,303.28,307.18,0.0,0.0,0.000,305607.9,305607.9,14612,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139937,82339.00
01/30/2016 02:45,2,0.000,ALERT,213.06,303.88,59.975,1454139903,"274151322000095","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,618279.1,618279.1,8476,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139939,82340.00
01/30/2016 02:45,2,0.000,ALERT,213.29,305.08,59.933,1454139903,"201051344000988","219011344069620",0.00,-2.00,0,299.97,305.98,0.0,0.0,0.000,304700.9,304700.9,14853,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139940,82341.00
01/30/2016 02:45,2,0.000,ALERT,212.83,301.77,59.981,1454139903,"201051344001025","219011344069620",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,317119.1,317119.1,19431,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139942,82342.00
01/30/2016 02:45,2,0.000,ALERT,213.51,305.08,59.986,1454139903,"201051344000458","219011344069620",0.00,-0.50,0,302.68,307.18,0.0,0.0,0.000,314880.8,314880.8,14813,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454139944,82343.00
01/30/2016 02:45,2,0.000,ALERT,213.96,304.78,59.975,1454139903,"201051344000853","219011344069620",0.00,-2.50,0,302.37,306.58,0.0,0.0,0.000,313219.8,313219.8,14513,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139946,82344.00
01/30/2016 02:45,2,0.000,ALERT,213.51,303.28,59.975,1454139903,"201051344000685","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,319138.4,319138.4,19313,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139947,82345.00
01/30/2016 02:45,2,0.000,ALERT,213.29,302.68,59.975,1454139903,"201051344000917","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,316876.7,316876.7,19286,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454139949,82346.00
01/30/2016 02:45,2,0.000,ALERT,213.51,303.28,59.981,1454139903,"201051344001145","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,320857.7,320857.7,19233,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139951,82347.00
01/30/2016 02:45,2,0.000,ALERT,213.51,302.68,59.975,1454139903,"201051344000651","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,313523.9,313523.9,19460,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454139953,82348.00
01/30/2016 02:45,2,0.000,ALERT,212.61,301.47,59.981,1454139903,"274151322000088","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,571146.4,571146.4,8363,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139955,82349.00
01/30/2016 02:45,2,0.000,ALERT,213.74,301.77,59.975,1454139903,"274151322000068","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,478006.3,478006.3,8963,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139957,82350.00
01/30/2016 02:45,2,0.000,ALERT,212.83,302.98,59.991,1454139903,"201051344001135","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,309917.8,309917.8,19454,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139958,82351.00
01/30/2016 02:45,2,0.000,ALERT,213.29,305.68,59.991,1454139903,"201051344000594","219011344069620",0.00,-2.50,0,302.07,306.88,0.0,0.0,0.000,315824.9,315824.9,14862,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139960,82352.00
01/30/2016 02:45,2,0.000,ALERT,213.29,302.68,60.028,1454139903,"201051344001203","219011344069620",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,316460.8,316460.8,19421,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139962,82353.00
01/30/2016 02:45,2,0.000,ALERT,212.83,303.28,59.991,1454139903,"274151322000054","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,583640.6,583640.6,8376,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139964,82354.00
01/30/2016 02:45,2,0.000,ALERT,213.96,304.78,59.965,1454139903,"201051344000867","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,305041.4,305041.4,14846,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454139966,82355.00
01/30/2016 02:45,2,0.000,ALERT,213.06,302.98,59.991,1454139903,"201051344001093","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,315164.0,315164.0,19334,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139968,82356.00
01/30/2016 02:45,2,0.000,ALERT,213.51,305.08,59.981,1454139903,"201051344000900","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,320326.8,320326.8,14462,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139970,82357.00
01/30/2016 02:45,2,0.000,ALERT,213.74,304.48,59.996,1454139903,"201051344000648","219011344069620",0.00,-3.00,0,302.07,306.58,0.0,0.0,0.000,313318.3,313318.3,14622,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454139971,82358.00
01/30/2016 02:45,2,0.000,ALERT,213.74,305.68,59.986,1454139903,"201051344000569","219011344069620",0.00,-2.50,0,302.98,307.48,0.0,0.0,0.000,321848.9,321848.9,14397,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139973,82359.00
01/30/2016 02:45,2,0.000,ALERT,213.74,305.38,59.981,1454139903,"201051344000983","219011344069620",0.00,-2.00,0,302.68,306.88,0.0,0.0,0.000,315012.6,315012.6,14695,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139975,82360.00
01/30/2016 02:45,2,0.000,ALERT,213.96,305.08,60.028,1454139903,"201051344001158","219011344069620",0.00,-3.00,0,301.77,306.28,0.0,0.0,0.000,309943.0,309943.0,14872,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139977,82361.00
01/30/2016 02:45,2,0.000,ALERT,214.19,305.68,59.986,1454139903,"201051344000576","219011344069620",0.00,-2.50,0,302.68,306.58,0.0,0.0,0.000,314861.0,314861.0,14491,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139979,82362.00
01/30/2016 02:45,2,0.000,ALERT,213.06,302.07,59.996,1454139903,"274151322000087","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,558698.9,558698.9,8406,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454139981,82363.00
01/30/2016 03:00,2,0.000,ALERT,213.74,304.78,59.959,1454140804,"201051344000645","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,314055.4,314055.4,14583,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140806,82364.00
01/30/2016 03:00,2,0.000,ALERT,212.61,302.07,59.959,1454140804,"274151322000085","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,586274.0,586274.0,8404,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140808,82365.00
01/30/2016 03:00,2,0.000,ALERT,213.74,304.48,59.965,1454140804,"201051344000633","219011344069620",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,305780.9,305780.9,14879,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454140810,82366.00
01/30/2016 03:00,2,0.000,ALERT,213.29,304.78,59.970,1454140804,"201051344000469","219011344069620",0.00,-3.00,0,301.77,306.28,0.0,0.0,0.000,307283.6,307283.6,14828,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140812,82367.00
01/30/2016 03:00,2,0.000,ALERT,212.38,302.37,59.938,1454140804,"201051344000646","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,311583.9,311583.9,19461,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140814,82368.00
01/30/2016 03:00,2,0.000,ALERT,212.38,302.37,59.954,1454140804,"274151322000052","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,593755.6,593755.6,8595,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140815,82369.00
01/30/2016 03:00,2,0.000,ALERT,212.83,302.68,59.970,1454140804,"201051344000585","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,316511.5,316511.5,19451,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454140817,82370.00
01/30/2016 03:00,2,0.000,ALERT,212.38,302.68,60.007,1454140804,"201051344001230","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,315929.6,315929.6,19305,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140819,82371.00
01/30/2016 03:00,2,0.000,ALERT,213.06,303.28,59.959,1454140804,"201051344000582","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,309759.0,309759.0,19424,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140821,82372.00
01/30/2016 03:00,2,0.000,ALERT,212.38,302.37,59.965,1454140804,"201051344000955","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,319096.2,319096.2,19422,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140822,82373.00
01/30/2016 03:00,2,0.000,ALERT,212.38,301.17,59.954,1454140804,"274151322000094","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,477940.3,477940.3,8806,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140824,82374.00
01/30/2016 03:00,2,0.000,ALERT,213.29,305.38,59.949,1454140804,"201051344000579","219011344069620",0.00,-2.00,0,303.28,307.48,0.0,0.0,0.000,320432.2,320432.2,14844,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140826,82375.00
01/30/2016 03:00,2,0.000,ALERT,212.38,302.68,59.970,1454140804,"201051344000890","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,317321.4,317321.4,19372,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140828,82376.00
01/30/2016 03:00,2,0.000,ALERT,212.61,302.07,59.965,1454140804,"201051344000438","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,319067.5,319067.5,19432,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140830,82377.00
01/30/2016 03:00,2,0.000,ALERT,212.61,301.77,59.954,1454140804,"201051344000417","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,313152.7,313152.7,19534,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454140831,82378.00
01/30/2016 03:00,2,0.000,ALERT,212.61,302.07,59.949,1454140804,"274151322000083","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,588070.5,588070.5,8587,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140833,82379.00
01/30/2016 03:00,2,0.000,ALERT,213.06,301.77,59.944,1454140804,"274151322000076","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,624662.0,624662.0,8637,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140835,82380.00
01/30/2016 03:00,2,0.000,ALERT,213.29,305.38,59.975,1454140804,"201051344000868","219011344069620",0.00,-2.50,0,302.98,307.78,0.0,0.0,0.000,305607.9,305607.9,14614,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140837,82381.00
01/30/2016 03:00,2,0.000,ALERT,212.61,303.28,59.944,1454140804,"274151322000095","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,618279.1,618279.1,8478,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140839,82382.00
01/30/2016 03:00,2,0.000,ALERT,213.06,304.48,59.949,1454140804,"201051344000988","219011344069620",0.00,-2.00,0,300.27,306.28,0.0,0.0,0.000,304700.9,304700.9,14855,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454140841,82383.00
01/30/2016 03:00,2,0.000,ALERT,212.16,301.77,59.965,1454140804,"201051344001025","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,317119.1,317119.1,19433,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140842,82384.00
01/30/2016 03:00,2,0.000,ALERT,213.06,304.78,59.949,1454140804,"201051344000458","219011344069620",0.00,-0.50,0,302.98,307.48,0.0,0.0,0.000,314880.8,314880.8,14815,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140844,82385.00
01/30/2016 03:00,2,0.000,ALERT,213.74,304.78,59.954,1454140804,"201051344000853","219011344069620",0.00,-2.50,0,302.68,306.88,0.0,0.0,0.000,313219.8,313219.8,14515,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454140846,82386.00
01/30/2016 03:00,2,0.000,ALERT,213.06,302.68,59.949,1454140804,"201051344000685","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,319138.4,319138.4,19315,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140848,82387.00
01/30/2016 03:00,2,0.000,ALERT,212.83,302.37,59.959,1454140804,"201051344000917","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,316876.7,316876.7,19288,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140849,82388.00
01/30/2016 03:00,2,0.000,ALERT,212.83,302.68,59.949,1454140804,"201051344001145","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,320857.7,320857.7,19235,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140851,82389.00
01/30/2016 03:00,2,0.000,ALERT,212.61,302.07,59.959,1454140804,"201051344000651","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,313523.9,313523.9,19462,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454140853,82390.00
01/30/2016 03:00,2,0.000,ALERT,212.16,302.07,59.907,1454140804,"274151322000088","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,571146.4,571146.4,8365,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140855,82391.00
01/30/2016 03:00,2,0.000,ALERT,213.29,301.17,59.975,1454140804,"274151322000068","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,478006.3,478006.3,8965,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140857,82392.00
01/30/2016 03:00,2,0.000,ALERT,212.38,302.68,59.965,1454140804,"201051344001135","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,309917.8,309917.8,19456,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140858,82393.00
01/30/2016 03:00,2,0.000,ALERT,212.83,305.38,59.949,1454140804,"201051344000594","219011344069620",0.00,-2.50,0,302.37,307.18,0.0,0.0,0.000,315824.9,315824.9,14864,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140860,82394.00
01/30/2016 03:00,2,0.000,ALERT,212.83,302.37,59.949,1454140804,"201051344001203","219011344069620",0.00,-3.00,0,300.27,305.98,0.0,0.0,0.000,316460.8,316460.8,19423,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140862,82395.00
01/30/2016 03:00,2,0.000,ALERT,212.38,302.07,59.949,1454140804,"274151322000054","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,583640.6,583640.6,8378,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140864,82396.00
01/30/2016 03:00,2,0.000,ALERT,213.51,304.18,59.954,1454140804,"201051344000867","219011344069620",0.00,-1.50,0,301.77,307.18,0.0,0.0,0.000,305041.4,305041.4,14848,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454140866,82397.00
01/30/2016 03:00,2,0.000,ALERT,212.83,302.68,59.938,1454140804,"201051344001093","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,315164.0,315164.0,19336,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140868,82398.00
01/30/2016 03:00,2,0.000,ALERT,213.06,304.78,59.944,1454140804,"201051344000900","219011344069620",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,320326.8,320326.8,14464,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140870,82399.00
01/30/2016 03:00,2,0.000,ALERT,213.51,303.88,59.949,1454140804,"201051344000648","219011344069620",0.00,-3.00,0,302.07,306.58,0.0,0.0,0.000,313318.3,313318.3,14624,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140872,82400.00
01/30/2016 03:00,2,0.000,ALERT,213.51,305.38,59.938,1454140804,"201051344000569","219011344069620",0.00,-2.00,0,303.28,307.78,0.0,0.0,0.000,321848.9,321848.9,14399,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140874,82401.00
01/30/2016 03:00,2,0.000,ALERT,213.29,304.78,59.986,1454140804,"201051344000983","219011344069620",0.00,-1.50,0,302.68,307.78,0.0,0.0,0.000,315012.6,315012.6,14697,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454140875,82402.00
01/30/2016 03:00,2,0.000,ALERT,213.29,304.78,59.949,1454140804,"201051344001158","219011344069620",0.00,-3.00,0,302.07,306.58,0.0,0.0,0.000,309943.0,309943.0,14874,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140877,82403.00
01/30/2016 03:00,2,0.000,ALERT,213.96,305.38,59.944,1454140804,"201051344000576","219011344069620",0.00,-2.50,0,302.68,307.18,0.0,0.0,0.000,314861.0,314861.0,14493,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140879,82404.00
01/30/2016 03:00,2,0.000,ALERT,212.61,301.47,59.938,1454140804,"274151322000087","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,558698.9,558698.9,8408,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454140881,82405.00
01/30/2016 03:15,2,0.000,ALERT,213.51,303.88,59.944,1454141703,"201051344000645","219011344069620",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,314055.4,314055.4,14585,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454141705,82406.00
01/30/2016 03:15,2,0.000,ALERT,212.38,301.77,59.986,1454141703,"274151322000085","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,586274.0,586274.0,8406,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454141707,82407.00
01/30/2016 03:15,2,0.000,ALERT,213.74,303.88,59.975,1454141703,"201051344000633","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,305780.9,305780.9,14881,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454141709,82408.00
01/30/2016 03:15,2,0.000,ALERT,213.06,304.18,59.986,1454141703,"201051344000469","219011344069620",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,307283.6,307283.6,14830,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454141710,82409.00
01/30/2016 03:15,2,0.000,ALERT,212.38,302.68,59.991,1454141703,"201051344000646","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,311583.9,311583.9,19463,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454141712,82410.00
01/30/2016 03:15,2,0.000,ALERT,211.93,301.47,59.986,1454141703,"274151322000052","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,593755.6,593755.6,8597,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454141714,82411.00
01/30/2016 03:15,2,0.000,ALERT,212.61,302.68,60.018,1454141703,"201051344000585","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,316511.5,316511.5,19453,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454141716,82412.00
01/30/2016 03:15,2,0.000,ALERT,212.38,302.98,59.986,1454141703,"201051344001230","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,315929.6,315929.6,19307,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454141717,82413.00
01/30/2016 03:15,2,0.000,ALERT,213.06,303.88,59.981,1454141703,"201051344000582","219011344069620",0.00,-3.00,0,301.47,304.78,0.0,0.0,0.000,309759.0,309759.0,19426,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454141719,82414.00
01/30/2016 03:15,2,0.000,ALERT,211.93,302.37,59.975,1454141703,"201051344000955","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,319096.2,319096.2,19424,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454141721,82415.00
01/30/2016 03:15,2,0.000,ALERT,212.38,301.47,59.981,1454141703,"274151322000094","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,477940.3,477940.3,8808,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454141723,82416.00
01/30/2016 03:15,2,0.000,ALERT,213.06,305.08,59.996,1454141703,"201051344000579","219011344069620",0.00,-2.00,0,303.28,307.18,0.0,0.0,0.000,320432.2,320432.2,14846,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454141725,82417.00
01/30/2016 03:15,2,0.000,ALERT,212.38,302.98,59.944,1454141703,"201051344000890","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,317321.4,317321.4,19374,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454141726,82418.00
01/30/2016 03:15,2,0.000,ALERT,212.61,302.68,59.975,1454141703,"201051344000438","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,319067.5,319067.5,19434,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454141728,82419.00
01/30/2016 03:15,2,0.000,ALERT,212.61,302.07,59.949,1454141703,"201051344000417","219011344069620",0.00,-2.50,0,300.27,303.58,0.0,0.0,0.000,313152.7,313152.7,19536,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454141730,82420.00
01/30/2016 03:15,2,0.000,ALERT,212.38,302.68,59.965,1454141703,"274151322000083","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,588070.5,588070.5,8589,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454141732,82421.00
01/30/2016 03:15,2,0.000,ALERT,213.06,302.07,59.986,1454141703,"274151322000076","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,624662.0,624662.0,8639,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454141734,82422.00
01/30/2016 03:15,2,0.000,ALERT,213.06,304.78,59.981,1454141703,"201051344000868","219011344069620",0.00,-2.00,0,303.28,307.48,0.0,0.0,0.000,305607.9,305607.9,14616,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454141735,82423.00
01/30/2016 03:15,2,0.000,ALERT,212.16,302.68,59.970,1454141703,"274151322000095","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,618279.1,618279.1,8480,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454141737,82424.00
01/30/2016 03:15,2,0.000,ALERT,212.83,304.18,59.981,1454141703,"201051344000988","219011344069620",0.00,-2.00,0,299.97,305.98,0.0,0.0,0.000,304700.9,304700.9,14857,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454141739,82425.00
01/30/2016 03:15,2,0.000,ALERT,212.38,301.77,60.012,1454141703,"201051344001025","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,317119.1,317119.1,19435,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454141741,82426.00
01/30/2016 03:15,2,0.000,ALERT,212.83,304.18,60.007,1454141703,"201051344000458","219011344069620",0.00,-0.50,0,302.68,307.18,0.0,0.0,0.000,314880.8,314880.8,14817,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454141743,82427.00
01/30/2016 03:15,2,0.000,ALERT,213.51,304.18,59.975,1454141703,"201051344000853","219011344069620",0.00,-2.50,0,302.37,306.88,0.0,0.0,0.000,313219.8,313219.8,14517,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454141744,82428.00
01/30/2016 03:15,2,0.000,ALERT,212.83,302.68,59.970,1454141703,"201051344000685","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,319138.4,319138.4,19317,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454141746,82429.00
01/30/2016 03:15,2,0.000,ALERT,212.61,302.07,59.965,1454141703,"201051344000917","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,316876.7,316876.7,19290,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454141748,82430.00
01/30/2016 03:15,2,0.000,ALERT,212.83,302.68,59.996,1454141703,"201051344001145","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,320857.7,320857.7,19237,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454141750,82431.00
01/30/2016 03:15,2,0.000,ALERT,212.61,301.77,59.965,1454141703,"201051344000651","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,313523.9,313523.9,19464,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454141752,82432.00
01/30/2016 03:15,2,0.000,ALERT,211.93,302.07,59.975,1454141703,"274151322000088","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,571146.4,571146.4,8367,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454141753,82433.00
01/30/2016 03:15,2,0.000,ALERT,212.83,301.17,59.949,1454141703,"274151322000068","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,478006.3,478006.3,8967,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454141755,82434.00
01/30/2016 03:15,2,0.000,ALERT,212.16,302.37,59.954,1454141703,"201051344001135","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,309917.8,309917.8,19458,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454141757,82435.00
01/30/2016 03:15,2,0.000,ALERT,212.61,304.78,59.922,1454141703,"201051344000594","219011344069620",0.00,-2.50,0,302.37,306.88,0.0,0.0,0.000,315824.9,315824.9,14866,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454141759,82436.00
01/30/2016 03:15,2,0.000,ALERT,212.38,302.07,59.959,1454141703,"201051344001203","219011344069620",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,316460.8,316460.8,19425,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454141760,82437.00
01/30/2016 03:15,2,0.000,ALERT,211.93,301.77,59.970,1454141703,"274151322000054","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,583640.6,583640.6,8380,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454141762,82438.00
01/30/2016 03:15,2,0.000,ALERT,213.29,303.88,59.996,1454141703,"201051344000867","219011344069620",0.00,-1.50,0,301.47,306.88,0.0,0.0,0.000,305041.4,305041.4,14850,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454141764,82439.00
01/30/2016 03:15,2,0.000,ALERT,212.38,302.37,59.922,1454141703,"201051344001093","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,315164.0,315164.0,19338,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454141766,82440.00
01/30/2016 03:15,2,0.000,ALERT,212.61,304.18,59.975,1454141703,"201051344000900","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,320326.8,320326.8,14466,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454141768,82441.00
01/30/2016 03:15,2,0.000,ALERT,213.06,303.58,59.970,1454141703,"201051344000648","219011344069620",0.00,-3.00,0,301.77,306.58,0.0,0.0,0.000,313318.3,313318.3,14626,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454141770,82442.00
