ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2016 03:15,2,0.000,ALERT,213.06,304.78,59.965,1454141703,"201051344000569","219011344069620",0.00,-2.00,0,302.98,307.48,0.0,0.0,0.000,321848.9,321848.9,14401,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454141772,82443.00
01/30/2016 03:15,2,0.000,ALERT,212.83,304.48,59.970,1454141703,"201051344000983","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,315012.6,315012.6,14699,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454141774,82444.00
01/30/2016 03:15,2,0.000,ALERT,213.06,304.48,59.970,1454141703,"201051344001158","219011344069620",0.00,-2.50,0,301.77,306.28,0.0,0.0,0.000,309943.0,309943.0,14876,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454141775,82445.00
01/30/2016 03:15,2,0.000,ALERT,213.51,304.78,59.959,1454141703,"201051344000576","219011344069620",0.00,-2.50,0,302.68,306.88,0.0,0.0,0.000,314861.0,314861.0,14495,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454141777,82446.00
01/30/2016 03:15,2,0.000,ALERT,212.16,300.87,59.981,1454141703,"274151322000087","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,558698.9,558698.9,8410,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454141779,82447.00
01/30/2016 03:30,2,0.000,ALERT,213.51,304.48,59.996,1454142604,"201051344000645","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,314055.4,314055.4,14587,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142606,82448.00
01/30/2016 03:30,2,0.000,ALERT,212.38,301.77,59.959,1454142604,"274151322000085","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,586274.0,586274.0,8408,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142608,82449.00
01/30/2016 03:30,2,0.000,ALERT,213.74,303.88,59.965,1454142604,"201051344000633","219011344069620",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,305780.9,305780.9,14883,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142609,82450.00
01/30/2016 03:30,2,0.000,ALERT,213.06,304.48,59.965,1454142604,"201051344000469","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,307283.6,307283.6,14832,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142611,82451.00
01/30/2016 03:30,2,0.000,ALERT,212.61,302.68,59.965,1454142604,"201051344000646","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,311583.9,311583.9,19465,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142613,82452.00
01/30/2016 03:30,2,0.000,ALERT,212.16,301.47,59.954,1454142604,"274151322000052","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,593755.6,593755.6,8599,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142615,82453.00
01/30/2016 03:30,2,0.000,ALERT,212.83,302.98,60.007,1454142604,"201051344000585","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,316511.5,316511.5,19455,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142617,82454.00
01/30/2016 03:30,2,0.000,ALERT,212.61,302.98,60.012,1454142604,"201051344001230","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,315929.6,315929.6,19309,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142618,82455.00
01/30/2016 03:30,2,0.000,ALERT,213.06,303.58,59.965,1454142604,"201051344000582","219011344069620",0.00,-3.00,0,301.77,305.08,0.0,0.0,0.000,309759.0,309759.0,19428,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142620,82456.00
01/30/2016 03:30,2,0.000,ALERT,212.38,302.68,59.970,1454142604,"201051344000955","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,319096.2,319096.2,19426,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454142622,82457.00
01/30/2016 03:30,2,0.000,ALERT,212.38,301.17,59.944,1454142604,"274151322000094","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,477940.3,477940.3,8810,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142624,82458.00
01/30/2016 03:30,2,0.000,ALERT,213.06,304.78,59.975,1454142604,"201051344000579","219011344069620",0.00,-2.00,0,302.98,306.88,0.0,0.0,0.000,320432.2,320432.2,14848,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454142626,82459.00
01/30/2016 03:30,2,0.000,ALERT,212.61,303.28,59.949,1454142604,"201051344000890","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,317321.4,317321.4,19376,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142627,82460.00
01/30/2016 03:30,2,0.000,ALERT,212.61,302.37,59.944,1454142604,"201051344000438","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,319067.5,319067.5,19436,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142629,82461.00
01/30/2016 03:30,2,0.000,ALERT,212.83,302.07,59.944,1454142604,"201051344000417","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,313152.7,313152.7,19538,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142631,82462.00
01/30/2016 03:30,2,0.000,ALERT,212.38,301.77,59.965,1454142604,"274151322000083","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,588070.5,588070.5,8591,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142633,82463.00
01/30/2016 03:30,2,0.000,ALERT,212.83,301.77,59.970,1454142604,"274151322000076","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,624662.0,624662.0,8641,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142635,82464.00
01/30/2016 03:30,2,0.000,ALERT,213.06,305.08,60.012,1454142604,"201051344000868","219011344069620",0.00,-2.00,0,302.98,306.88,0.0,0.0,0.000,305607.9,305607.9,14618,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142637,82465.00
01/30/2016 03:30,2,0.000,ALERT,212.16,302.98,59.954,1454142604,"274151322000095","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,618279.1,618279.1,8482,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142638,82466.00
01/30/2016 03:30,2,0.000,ALERT,212.83,304.18,59.959,1454142604,"201051344000988","219011344069620",0.00,-1.50,0,299.97,305.68,0.0,0.0,0.000,304700.9,304700.9,14859,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142640,82467.00
01/30/2016 03:30,2,0.000,ALERT,212.38,302.07,59.970,1454142604,"201051344001025","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,317119.1,317119.1,19437,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454142642,82468.00
01/30/2016 03:30,2,0.000,ALERT,213.06,304.48,59.970,1454142604,"201051344000458","219011344069620",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,314880.8,314880.8,14819,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454142644,82469.00
01/30/2016 03:30,2,0.000,ALERT,213.29,303.88,59.959,1454142604,"201051344000853","219011344069620",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,313219.8,313219.8,14519,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142645,82470.00
01/30/2016 03:30,2,0.000,ALERT,213.06,302.98,59.975,1454142604,"201051344000685","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,319138.4,319138.4,19319,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142647,82471.00
01/30/2016 03:30,2,0.000,ALERT,212.83,302.37,59.965,1454142604,"201051344000917","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,316876.7,316876.7,19292,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142649,82472.00
01/30/2016 03:30,2,0.000,ALERT,213.06,302.98,59.959,1454142604,"201051344001145","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,320857.7,320857.7,19239,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142651,82473.00
01/30/2016 03:30,2,0.000,ALERT,212.83,302.07,59.949,1454142604,"201051344000651","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,313523.9,313523.9,19466,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142653,82474.00
01/30/2016 03:30,2,0.000,ALERT,211.93,301.17,59.965,1454142604,"274151322000088","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,571146.4,571146.4,8369,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142655,82475.00
01/30/2016 03:30,2,0.000,ALERT,213.06,301.17,59.954,1454142604,"274151322000068","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,478006.3,478006.3,8969,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454142656,82476.00
01/30/2016 03:30,2,0.000,ALERT,212.38,302.68,59.959,1454142604,"201051344001135","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,309917.8,309917.8,19460,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142658,82477.00
01/30/2016 03:30,2,0.000,ALERT,212.61,304.78,59.965,1454142604,"201051344000594","219011344069620",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,315824.9,315824.9,14868,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142660,82478.00
01/30/2016 03:30,2,0.000,ALERT,212.83,302.37,59.970,1454142604,"201051344001203","219011344069620",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,316460.8,316460.8,19427,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142662,82479.00
01/30/2016 03:30,2,0.000,ALERT,212.16,301.77,59.954,1454142604,"274151322000054","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,583640.6,583640.6,8382,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142664,82480.00
01/30/2016 03:30,2,0.000,ALERT,213.29,303.88,59.965,1454142604,"201051344000867","219011344069620",0.00,-1.50,0,301.47,306.58,0.0,0.0,0.000,305041.4,305041.4,14852,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142665,82481.00
01/30/2016 03:30,2,0.000,ALERT,212.61,302.98,59.965,1454142604,"201051344001093","219011344069620",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,315164.0,315164.0,19340,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142667,82482.00
01/30/2016 03:30,2,0.000,ALERT,212.83,304.18,59.944,1454142604,"201051344000900","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,320326.8,320326.8,14468,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142669,82483.00
01/30/2016 03:30,2,0.000,ALERT,213.29,303.88,59.970,1454142604,"201051344000648","219011344069620",0.00,-3.00,0,301.77,306.28,0.0,0.0,0.000,313318.3,313318.3,14628,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142671,82484.00
01/30/2016 03:30,2,0.000,ALERT,213.06,305.08,59.965,1454142604,"201051344000569","219011344069620",0.00,-2.00,0,302.98,306.88,0.0,0.0,0.000,321848.9,321848.9,14403,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142673,82485.00
01/30/2016 03:30,2,0.000,ALERT,213.06,304.48,59.970,1454142604,"201051344000983","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,315012.6,315012.6,14701,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142675,82486.00
01/30/2016 03:30,2,0.000,ALERT,213.06,304.48,59.965,1454142604,"201051344001158","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,309943.0,309943.0,14878,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454142677,82487.00
01/30/2016 03:30,2,0.000,ALERT,213.51,305.08,59.970,1454142604,"201051344000576","219011344069620",0.00,-2.00,0,302.68,306.28,0.0,0.0,0.000,314861.0,314861.0,14497,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142678,82488.00
01/30/2016 03:30,2,0.000,ALERT,212.16,300.57,59.944,1454142604,"274151322000087","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,558698.9,558698.9,8412,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454142680,82489.00
01/30/2016 03:45,2,0.000,ALERT,213.51,304.48,59.970,1454143503,"201051344000645","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,314055.4,314055.4,14589,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143505,82490.00
01/30/2016 03:45,2,0.000,ALERT,212.16,301.77,59.959,1454143503,"274151322000085","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,586274.0,586274.0,8410,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143507,82491.00
01/30/2016 03:45,2,0.000,ALERT,213.51,303.88,59.970,1454143503,"201051344000633","219011344069620",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,305780.9,305780.9,14885,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143509,82492.00
01/30/2016 03:45,2,0.000,ALERT,213.06,304.18,59.959,1454143503,"201051344000469","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,307283.6,307283.6,14834,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143511,82493.00
01/30/2016 03:45,2,0.000,ALERT,212.16,302.07,59.965,1454143503,"201051344000646","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,311583.9,311583.9,19467,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454143513,82494.00
01/30/2016 03:45,2,0.000,ALERT,211.93,302.37,59.965,1454143503,"274151322000052","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,593755.6,593755.6,8601,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143514,82495.00
01/30/2016 03:45,2,0.000,ALERT,212.61,302.37,59.970,1454143503,"201051344000585","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,316511.5,316511.5,19457,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143516,82496.00
01/30/2016 03:45,2,0.000,ALERT,212.38,302.68,59.975,1454143503,"201051344001230","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,315929.6,315929.6,19311,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143518,82497.00
01/30/2016 03:45,2,0.000,ALERT,213.06,302.98,59.981,1454143503,"201051344000582","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,309759.0,309759.0,19430,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454143520,82498.00
01/30/2016 03:45,2,0.000,ALERT,211.93,302.07,59.928,1454143503,"201051344000955","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,319096.2,319096.2,19428,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454143522,82499.00
01/30/2016 03:45,2,0.000,ALERT,212.16,301.17,59.938,1454143503,"274151322000094","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,477940.3,477940.3,8812,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143523,82500.00
01/30/2016 03:45,2,0.000,ALERT,213.06,305.08,59.975,1454143503,"201051344000579","219011344069620",0.00,-1.50,0,302.98,307.18,0.0,0.0,0.000,320432.2,320432.2,14850,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454143525,82501.00
01/30/2016 03:45,2,0.000,ALERT,212.16,302.37,59.981,1454143503,"201051344000890","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,317321.4,317321.4,19378,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143527,82502.00
01/30/2016 03:45,2,0.000,ALERT,212.61,302.07,59.959,1454143503,"201051344000438","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,319067.5,319067.5,19438,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143529,82503.00
01/30/2016 03:45,2,0.000,ALERT,212.61,301.77,59.975,1454143503,"201051344000417","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,313152.7,313152.7,19540,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143531,82504.00
01/30/2016 03:45,2,0.000,ALERT,212.38,301.77,59.981,1454143503,"274151322000083","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,588070.5,588070.5,8593,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143532,82505.00
01/30/2016 03:45,2,0.000,ALERT,212.83,301.77,59.975,1454143503,"274151322000076","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,624662.0,624662.0,8643,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143534,82506.00
01/30/2016 03:45,2,0.000,ALERT,213.06,305.08,59.986,1454143503,"201051344000868","219011344069620",0.00,-2.00,0,302.98,307.18,0.0,0.0,0.000,305607.9,305607.9,14620,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143536,82507.00
01/30/2016 03:45,2,0.000,ALERT,212.16,302.37,59.975,1454143503,"274151322000095","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,618279.1,618279.1,8484,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143538,82508.00
01/30/2016 03:45,2,0.000,ALERT,212.83,304.48,59.975,1454143503,"201051344000988","219011344069620",0.00,-1.50,0,299.67,305.98,0.0,0.0,0.000,304700.9,304700.9,14861,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454143540,82509.00
01/30/2016 03:45,2,0.000,ALERT,212.38,301.47,59.986,1454143503,"201051344001025","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,317119.1,317119.1,19439,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143542,82510.00
01/30/2016 03:45,2,0.000,ALERT,212.83,304.48,60.012,1454143503,"201051344000458","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,314880.8,314880.8,14821,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143543,82511.00
01/30/2016 03:45,2,0.000,ALERT,213.74,304.48,59.981,1454143503,"201051344000853","219011344069620",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,313219.8,313219.8,14521,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143545,82512.00
01/30/2016 03:45,2,0.000,ALERT,212.83,302.07,59.949,1454143503,"201051344000685","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,319138.4,319138.4,19321,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143547,82513.00
01/30/2016 03:45,2,0.000,ALERT,212.83,301.77,59.970,1454143503,"201051344000917","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,316876.7,316876.7,19294,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143549,82514.00
01/30/2016 03:45,2,0.000,ALERT,212.83,302.37,60.018,1454143503,"201051344001145","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,320857.7,320857.7,19241,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143551,82515.00
01/30/2016 03:45,2,0.000,ALERT,212.61,301.47,59.986,1454143503,"201051344000651","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,313523.9,313523.9,19468,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454143552,82516.00
01/30/2016 03:45,2,0.000,ALERT,211.93,300.87,60.002,1454143503,"274151322000088","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,571146.4,571146.4,8371,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143554,82517.00
01/30/2016 03:45,2,0.000,ALERT,212.83,301.17,59.981,1454143503,"274151322000068","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,478006.3,478006.3,8971,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143556,82518.00
01/30/2016 03:45,2,0.000,ALERT,212.16,302.07,59.975,1454143503,"201051344001135","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,309917.8,309917.8,19462,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143558,82519.00
01/30/2016 03:45,2,0.000,ALERT,212.83,305.38,59.970,1454143503,"201051344000594","219011344069620",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,315824.9,315824.9,14870,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454143560,82520.00
01/30/2016 03:45,2,0.000,ALERT,212.38,301.77,59.965,1454143503,"201051344001203","219011344069620",0.00,-2.50,0,300.27,305.98,0.0,0.0,0.000,316460.8,316460.8,19429,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454143561,82521.00
01/30/2016 03:45,2,0.000,ALERT,211.93,302.37,59.975,1454143503,"274151322000054","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,583640.6,583640.6,8384,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143563,82522.00
01/30/2016 03:45,2,0.000,ALERT,213.51,304.18,59.981,1454143503,"201051344000867","219011344069620",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,305041.4,305041.4,14854,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143565,82523.00
01/30/2016 03:45,2,0.000,ALERT,212.61,302.37,59.970,1454143503,"201051344001093","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,315164.0,315164.0,19342,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143567,82524.00
01/30/2016 03:45,2,0.000,ALERT,212.83,304.48,59.970,1454143503,"201051344000900","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,320326.8,320326.8,14470,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143569,82525.00
01/30/2016 03:45,2,0.000,ALERT,213.29,303.88,60.012,1454143503,"201051344000648","219011344069620",0.00,-3.00,0,301.77,306.28,0.0,0.0,0.000,313318.3,313318.3,14630,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454143570,82526.00
01/30/2016 03:45,2,0.000,ALERT,213.06,304.78,59.965,1454143503,"201051344000569","219011344069620",0.00,-1.50,0,303.28,307.18,0.0,0.0,0.000,321848.9,321848.9,14405,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143572,82527.00
01/30/2016 03:45,2,0.000,ALERT,213.29,304.78,59.975,1454143503,"201051344000983","219011344069620",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,315012.6,315012.6,14703,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143574,82528.00
01/30/2016 03:45,2,0.000,ALERT,213.29,304.48,59.965,1454143503,"201051344001158","219011344069620",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,309943.0,309943.0,14880,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143576,82529.00
01/30/2016 03:45,2,0.000,ALERT,213.74,305.08,60.007,1454143503,"201051344000576","219011344069620",0.00,-2.00,0,302.98,306.58,0.0,0.0,0.000,314861.0,314861.0,14499,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143578,82530.00
01/30/2016 03:45,2,0.000,ALERT,212.16,301.17,59.954,1454143503,"274151322000087","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,558698.9,558698.9,8414,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454143580,82531.00
01/30/2016 04:00,2,0.000,ALERT,213.29,303.88,60.028,1454144403,"201051344000645","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,314055.4,314055.4,14591,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144406,82532.00
01/30/2016 04:00,2,0.000,ALERT,212.38,301.17,59.996,1454144403,"274151322000085","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,586274.0,586274.0,8412,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144408,82533.00
01/30/2016 04:00,2,0.000,ALERT,213.51,303.58,59.975,1454144403,"201051344000633","219011344069620",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,305780.9,305780.9,14887,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144409,82534.00
01/30/2016 04:00,2,0.000,ALERT,212.83,303.88,59.975,1454144403,"201051344000469","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,307283.6,307283.6,14836,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144411,82535.00
01/30/2016 04:00,2,0.000,ALERT,212.16,301.77,60.002,1454144403,"201051344000646","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,311583.9,311583.9,19469,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144413,82536.00
01/30/2016 04:00,2,0.000,ALERT,211.93,301.17,59.991,1454144403,"274151322000052","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,593755.6,593755.6,8603,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144415,82537.00
01/30/2016 04:00,2,0.000,ALERT,212.38,301.77,59.991,1454144403,"201051344000585","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,316511.5,316511.5,19459,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144417,82538.00
01/30/2016 04:00,2,0.000,ALERT,212.38,302.07,59.981,1454144403,"201051344001230","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,315929.6,315929.6,19313,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144418,82539.00
01/30/2016 04:00,2,0.000,ALERT,212.83,302.37,59.991,1454144403,"201051344000582","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,309759.0,309759.0,19432,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454144420,82540.00
01/30/2016 04:00,2,0.000,ALERT,211.93,301.47,59.981,1454144403,"201051344000955","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,319096.2,319096.2,19430,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454144422,82541.00
01/30/2016 04:00,2,0.000,ALERT,212.38,300.87,60.002,1454144403,"274151322000094","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,477940.3,477940.3,8814,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144424,82542.00
01/30/2016 04:00,2,0.000,ALERT,212.83,304.48,59.991,1454144403,"201051344000579","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,320432.2,320432.2,14852,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144426,82543.00
01/30/2016 04:00,2,0.000,ALERT,211.93,301.77,59.949,1454144403,"201051344000890","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,317321.4,317321.4,19380,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454144427,82544.00
01/30/2016 04:00,2,0.000,ALERT,212.38,301.47,59.986,1454144403,"201051344000438","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,319067.5,319067.5,19440,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144429,82545.00
01/30/2016 04:00,2,0.000,ALERT,212.61,301.17,59.991,1454144403,"201051344000417","219011344069620",0.00,-2.00,0,299.97,303.28,0.0,0.0,0.000,313152.7,313152.7,19542,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144431,82546.00
01/30/2016 04:00,2,0.000,ALERT,212.16,302.37,59.991,1454144403,"274151322000083","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,588070.5,588070.5,8595,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454144433,82547.00
01/30/2016 04:00,2,0.000,ALERT,212.83,301.47,60.023,1454144403,"274151322000076","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,624662.0,624662.0,8645,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144435,82548.00
01/30/2016 04:00,2,0.000,ALERT,212.83,305.08,60.002,1454144403,"201051344000868","219011344069620",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,305607.9,305607.9,14622,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144437,82549.00
01/30/2016 04:00,2,0.000,ALERT,212.16,302.37,59.991,1454144403,"274151322000095","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,618279.1,618279.1,8486,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144439,82550.00
01/30/2016 04:00,2,0.000,ALERT,212.61,303.88,60.007,1454144403,"201051344000988","219011344069620",0.00,-1.50,0,299.97,305.98,0.0,0.0,0.000,304700.9,304700.9,14863,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454144440,82551.00
01/30/2016 04:00,2,0.000,ALERT,212.16,301.17,59.991,1454144403,"201051344001025","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,317119.1,317119.1,19441,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144442,82552.00
01/30/2016 04:00,2,0.000,ALERT,212.83,304.48,59.996,1454144403,"201051344000458","219011344069620",0.00,0.00,0,302.37,307.18,0.0,0.0,0.000,314880.8,314880.8,14823,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144444,82553.00
01/30/2016 04:00,2,0.000,ALERT,213.51,304.18,59.986,1454144403,"201051344000853","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,313219.8,313219.8,14523,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144446,82554.00
01/30/2016 04:00,2,0.000,ALERT,212.61,301.77,60.002,1454144403,"201051344000685","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,319138.4,319138.4,19323,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454144448,82555.00
01/30/2016 04:00,2,0.000,ALERT,212.61,301.17,60.018,1454144403,"201051344000917","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,316876.7,316876.7,19296,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144449,82556.00
01/30/2016 04:00,2,0.000,ALERT,212.61,302.07,59.996,1454144403,"201051344001145","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,320857.7,320857.7,19243,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144451,82557.00
01/30/2016 04:00,2,0.000,ALERT,212.61,301.17,59.991,1454144403,"201051344000651","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,313523.9,313523.9,19470,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454144453,82558.00
01/30/2016 04:00,2,0.000,ALERT,211.93,301.17,59.986,1454144403,"274151322000088","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,571146.4,571146.4,8373,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144455,82559.00
01/30/2016 04:00,2,0.000,ALERT,212.83,300.87,59.975,1454144403,"274151322000068","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,478006.3,478006.3,8973,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144457,82560.00
01/30/2016 04:00,2,0.000,ALERT,211.93,301.47,59.986,1454144403,"201051344001135","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,309917.8,309917.8,19464,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144458,82561.00
01/30/2016 04:00,2,0.000,ALERT,212.61,305.08,59.981,1454144403,"201051344000594","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,315824.9,315824.9,14872,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144460,82562.00
01/30/2016 04:00,2,0.000,ALERT,212.38,301.17,59.975,1454144403,"201051344001203","219011344069620",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,316460.8,316460.8,19431,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144462,82563.00
01/30/2016 04:00,2,0.000,ALERT,211.93,301.47,59.949,1454144403,"274151322000054","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,583640.6,583640.6,8386,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144464,82564.00
01/30/2016 04:00,2,0.000,ALERT,213.06,303.88,59.975,1454144403,"201051344000867","219011344069620",0.00,-1.00,0,301.47,306.58,0.0,0.0,0.000,305041.4,305041.4,14856,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144466,82565.00
01/30/2016 04:00,2,0.000,ALERT,212.16,301.17,59.975,1454144403,"201051344001093","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,315164.0,315164.0,19344,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144467,82566.00
01/30/2016 04:00,2,0.000,ALERT,212.61,304.18,59.975,1454144403,"201051344000900","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,320326.8,320326.8,14472,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454144469,82567.00
01/30/2016 04:00,2,0.000,ALERT,212.83,303.28,59.975,1454144403,"201051344000648","219011344069620",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,313318.3,313318.3,14632,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144471,82568.00
01/30/2016 04:00,2,0.000,ALERT,212.83,304.78,59.981,1454144403,"201051344000569","219011344069620",0.00,-1.50,0,302.98,307.18,0.0,0.0,0.000,321848.9,321848.9,14407,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144473,82569.00
01/30/2016 04:00,2,0.000,ALERT,212.83,304.18,59.975,1454144403,"201051344000983","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,315012.6,315012.6,14705,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144475,82570.00
01/30/2016 04:00,2,0.000,ALERT,213.06,304.18,60.002,1454144403,"201051344001158","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,309943.0,309943.0,14882,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144477,82571.00
01/30/2016 04:00,2,0.000,ALERT,213.29,304.78,59.975,1454144403,"201051344000576","219011344069620",0.00,-2.00,0,302.68,306.88,0.0,0.0,0.000,314861.0,314861.0,14501,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144478,82572.00
01/30/2016 04:00,2,0.000,ALERT,212.16,300.27,59.975,1454144403,"274151322000087","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,558698.9,558698.9,8416,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454144480,82573.00
01/30/2016 04:15,2,0.000,ALERT,213.51,304.18,59.959,1454145303,"201051344000645","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,314055.4,314055.4,14593,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145305,82574.00
01/30/2016 04:15,2,0.000,ALERT,212.38,301.47,59.938,1454145303,"274151322000085","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,586274.0,586274.0,8414,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145307,82575.00
01/30/2016 04:15,2,0.000,ALERT,213.51,303.58,60.002,1454145303,"201051344000633","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,305780.9,305780.9,14889,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145309,82576.00
01/30/2016 04:15,2,0.000,ALERT,213.06,304.18,59.959,1454145303,"201051344000469","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,307283.6,307283.6,14838,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145311,82577.00
01/30/2016 04:15,2,0.000,ALERT,212.16,302.68,59.959,1454145303,"201051344000646","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,311583.9,311583.9,19471,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145313,82578.00
01/30/2016 04:15,2,0.000,ALERT,212.16,301.47,59.959,1454145303,"274151322000052","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,593755.6,593755.6,8605,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145314,82579.00
01/30/2016 04:15,2,0.000,ALERT,212.61,302.68,59.954,1454145303,"201051344000585","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,316511.5,316511.5,19461,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145316,82580.00
01/30/2016 04:15,2,0.000,ALERT,212.38,302.68,59.959,1454145303,"201051344001230","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,315929.6,315929.6,19315,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454145318,82581.00
01/30/2016 04:15,2,0.000,ALERT,213.06,303.58,59.981,1454145303,"201051344000582","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,309759.0,309759.0,19434,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145320,82582.00
01/30/2016 04:15,2,0.000,ALERT,211.93,302.37,60.002,1454145303,"201051344000955","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,319096.2,319096.2,19432,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145322,82583.00
01/30/2016 04:15,2,0.000,ALERT,211.93,301.17,59.954,1454145303,"274151322000094","219011344069620",0.00,-2.00,0,299.37,302.68,0.0,0.0,0.000,477940.3,477940.3,8816,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145323,82584.00
01/30/2016 04:15,2,0.000,ALERT,212.83,304.48,59.959,1454145303,"201051344000579","219011344069620",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,320432.2,320432.2,14854,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145325,82585.00
01/30/2016 04:15,2,0.000,ALERT,212.38,302.98,59.959,1454145303,"201051344000890","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,317321.4,317321.4,19382,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145327,82586.00
01/30/2016 04:15,2,0.000,ALERT,212.38,302.37,59.965,1454145303,"201051344000438","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,319067.5,319067.5,19442,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145329,82587.00
01/30/2016 04:15,2,0.000,ALERT,212.61,302.07,59.938,1454145303,"201051344000417","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,313152.7,313152.7,19544,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145331,82588.00
