ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2016 04:15,2,0.000,ALERT,212.61,302.37,59.970,1454145303,"274151322000083","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,588070.5,588070.5,8597,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145332,82589.00
01/30/2016 04:15,2,0.000,ALERT,212.83,302.68,59.970,1454145303,"274151322000076","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,624662.0,624662.0,8647,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145334,82590.00
01/30/2016 04:15,2,0.000,ALERT,212.83,304.78,59.965,1454145303,"201051344000868","219011344069620",0.00,-1.00,0,302.98,306.58,0.0,0.0,0.000,305607.9,305607.9,14624,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145336,82591.00
01/30/2016 04:15,2,0.000,ALERT,212.38,303.28,59.981,1454145303,"274151322000095","219011344069620",0.00,-2.00,0,301.17,304.48,0.0,0.0,0.000,618279.1,618279.1,8488,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145338,82592.00
01/30/2016 04:15,2,0.000,ALERT,212.61,303.88,59.975,1454145303,"201051344000988","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,304700.9,304700.9,14865,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454145340,82593.00
01/30/2016 04:15,2,0.000,ALERT,212.38,301.77,59.975,1454145303,"201051344001025","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,317119.1,317119.1,19443,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145342,82594.00
01/30/2016 04:15,2,0.000,ALERT,212.61,304.18,59.975,1454145303,"201051344000458","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,314880.8,314880.8,14825,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145343,82595.00
01/30/2016 04:15,2,0.000,ALERT,213.29,303.88,59.975,1454145303,"201051344000853","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,313219.8,313219.8,14525,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145345,82596.00
01/30/2016 04:15,2,0.000,ALERT,212.83,302.68,59.970,1454145303,"201051344000685","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,319138.4,319138.4,19325,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145347,82597.00
01/30/2016 04:15,2,0.000,ALERT,212.61,302.07,60.007,1454145303,"201051344000917","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,316876.7,316876.7,19298,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145349,82598.00
01/30/2016 04:15,2,0.000,ALERT,212.61,302.68,59.975,1454145303,"201051344001145","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,320857.7,320857.7,19245,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145350,82599.00
01/30/2016 04:15,2,0.000,ALERT,212.61,302.07,59.975,1454145303,"201051344000651","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,313523.9,313523.9,19472,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145352,82600.00
01/30/2016 04:15,2,0.000,ALERT,211.93,301.47,59.970,1454145303,"274151322000088","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,571146.4,571146.4,8375,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145354,82601.00
01/30/2016 04:15,2,0.000,ALERT,213.06,301.77,59.981,1454145303,"274151322000068","219011344069620",0.00,-0.50,0,299.67,302.68,0.0,0.0,0.000,478006.3,478006.3,8975,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145356,82602.00
01/30/2016 04:15,2,0.000,ALERT,212.38,302.68,59.996,1454145303,"201051344001135","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,309917.8,309917.8,19466,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145358,82603.00
01/30/2016 04:15,2,0.000,ALERT,212.38,304.48,59.965,1454145303,"201051344000594","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,315824.9,315824.9,14874,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145360,82604.00
01/30/2016 04:15,2,0.000,ALERT,212.38,302.07,59.975,1454145303,"201051344001203","219011344069620",0.00,-1.50,0,299.67,305.38,0.0,0.0,0.000,316460.8,316460.8,19433,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145361,82605.00
01/30/2016 04:15,2,0.000,ALERT,212.16,302.98,59.949,1454145303,"274151322000054","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,583640.6,583640.6,8388,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145363,82606.00
01/30/2016 04:15,2,0.000,ALERT,213.06,303.58,59.970,1454145303,"201051344000867","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,305041.4,305041.4,14858,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145365,82607.00
01/30/2016 04:15,2,0.000,ALERT,212.38,302.37,59.975,1454145303,"201051344001093","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,315164.0,315164.0,19346,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145367,82608.00
01/30/2016 04:15,2,0.000,ALERT,212.83,304.18,59.975,1454145303,"201051344000900","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,320326.8,320326.8,14474,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145369,82609.00
01/30/2016 04:15,2,0.000,ALERT,212.83,303.28,59.970,1454145303,"201051344000648","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,313318.3,313318.3,14634,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145370,82610.00
01/30/2016 04:15,2,0.000,ALERT,212.83,304.48,59.970,1454145303,"201051344000569","219011344069620",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,321848.9,321848.9,14409,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145372,82611.00
01/30/2016 04:15,2,0.000,ALERT,212.83,303.88,59.970,1454145303,"201051344000983","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,315012.6,315012.6,14707,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145374,82612.00
01/30/2016 04:15,2,0.000,ALERT,213.06,303.88,59.981,1454145303,"201051344001158","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,309943.0,309943.0,14884,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454145376,82613.00
01/30/2016 04:15,2,0.000,ALERT,213.51,304.48,59.975,1454145303,"201051344000576","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,314861.0,314861.0,14503,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145378,82614.00
01/30/2016 04:15,2,0.000,ALERT,212.16,300.57,59.970,1454145303,"274151322000087","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,558698.9,558698.9,8418,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454145379,82615.00
01/30/2016 04:30,2,0.000,ALERT,213.29,303.58,59.970,1454146203,"201051344000645","219011344069620",0.00,0.00,0,290.05,305.98,0.0,0.0,0.000,314055.4,314055.4,14595,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146205,82616.00
01/30/2016 04:30,2,0.000,ALERT,212.61,302.68,59.975,1454146203,"274151322000085","219011344069620",0.00,-0.50,0,288.25,303.58,0.0,0.0,0.000,586274.0,586274.0,8416,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146207,82617.00
01/30/2016 04:30,2,0.000,ALERT,213.74,303.88,59.986,1454146203,"201051344000633","219011344069620",0.00,-1.00,0,288.25,305.38,0.0,0.0,0.000,305780.9,305780.9,14891,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454146209,82618.00
01/30/2016 04:30,2,0.000,ALERT,213.06,303.88,59.949,1454146203,"201051344000469","219011344069620",0.00,-1.00,0,289.15,305.68,0.0,0.0,0.000,307283.6,307283.6,14840,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146211,82619.00
01/30/2016 04:30,2,0.000,ALERT,212.16,302.68,59.981,1454146203,"201051344000646","219011344069620",0.00,-1.00,0,287.95,303.88,0.0,0.0,0.000,311583.9,311583.9,19473,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146212,82620.00
01/30/2016 04:30,2,0.000,ALERT,212.16,302.07,60.023,1454146203,"274151322000052","219011344069620",0.00,-0.50,0,287.95,304.18,0.0,0.0,0.000,593755.6,593755.6,8607,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146215,82621.00
01/30/2016 04:30,2,0.000,ALERT,212.38,302.37,59.975,1454146203,"201051344000585","219011344069620",0.00,0.00,0,287.95,304.48,0.0,0.0,0.000,316511.5,316511.5,19463,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146217,82622.00
01/30/2016 04:30,2,0.000,ALERT,212.16,302.68,59.975,1454146203,"201051344001230","219011344069620",0.00,-0.50,0,288.55,304.18,0.0,0.0,0.000,315929.6,315929.6,19317,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146218,82623.00
01/30/2016 04:30,2,0.000,ALERT,212.61,303.28,59.975,1454146203,"201051344000582","219011344069620",0.00,-1.50,0,289.15,304.78,0.0,0.0,0.000,309759.0,309759.0,19436,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146220,82624.00
01/30/2016 04:30,2,0.000,ALERT,211.70,302.07,59.975,1454146203,"201051344000955","219011344069620",0.00,-0.50,0,288.25,303.88,0.0,0.0,0.000,319096.2,319096.2,19434,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146222,82625.00
01/30/2016 04:30,2,0.000,ALERT,212.16,301.17,59.975,1454146203,"274151322000094","219011344069620",0.00,-1.50,0,287.65,302.98,0.0,0.0,0.000,477940.3,477940.3,8818,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146224,82626.00
01/30/2016 04:30,2,0.000,ALERT,212.83,304.48,59.981,1454146203,"201051344000579","219011344069620",0.00,-0.50,0,290.65,306.58,0.0,0.0,0.000,320432.2,320432.2,14856,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454146226,82627.00
01/30/2016 04:30,2,0.000,ALERT,212.16,302.37,59.986,1454146203,"201051344000890","219011344069620",0.00,-0.50,0,288.85,305.08,0.0,0.0,0.000,317321.4,317321.4,19384,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146227,82628.00
01/30/2016 04:30,2,0.000,ALERT,212.38,302.07,59.986,1454146203,"201051344000438","219011344069620",0.00,-1.00,0,288.55,304.48,0.0,0.0,0.000,319067.5,319067.5,19444,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146229,82629.00
01/30/2016 04:30,2,0.000,ALERT,212.38,301.77,59.981,1454146203,"201051344000417","219011344069620",0.00,-1.00,0,287.65,303.58,0.0,0.0,0.000,313152.7,313152.7,19546,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454146231,82630.00
01/30/2016 04:30,2,0.000,ALERT,212.38,302.68,59.981,1454146203,"274151322000083","219011344069620",0.00,-0.50,0,288.25,304.48,0.0,0.0,0.000,588070.5,588070.5,8599,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146233,82631.00
01/30/2016 04:30,2,0.000,ALERT,212.83,302.07,59.959,1454146203,"274151322000076","219011344069620",0.00,-0.50,0,288.25,304.18,0.0,0.0,0.000,624662.0,624662.0,8649,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146234,82632.00
01/30/2016 04:30,2,0.000,ALERT,212.83,304.78,59.981,1454146203,"201051344000868","219011344069620",0.00,-0.50,0,290.65,306.88,0.0,0.0,0.000,305607.9,305607.9,14626,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146236,82633.00
01/30/2016 04:30,2,0.000,ALERT,212.16,303.58,59.970,1454146203,"274151322000095","219011344069620",0.00,-1.50,0,289.15,304.48,0.0,0.0,0.000,618279.1,618279.1,8490,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146238,82634.00
01/30/2016 04:30,2,0.000,ALERT,212.61,303.58,59.965,1454146203,"201051344000988","219011344069620",0.00,-0.50,0,287.65,305.38,0.0,0.0,0.000,304700.9,304700.9,14867,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146240,82635.00
01/30/2016 04:30,2,0.000,ALERT,211.93,301.47,59.970,1454146203,"201051344001025","219011344069620",0.00,-1.50,0,287.65,304.48,0.0,0.0,0.000,317119.1,317119.1,19445,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146242,82636.00
01/30/2016 04:30,2,0.000,ALERT,212.83,304.18,60.018,1454146203,"201051344000458","219011344069620",0.00,1.00,0,290.05,306.88,0.0,0.0,0.000,314880.8,314880.8,14827,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146243,82637.00
01/30/2016 04:30,2,0.000,ALERT,213.29,303.58,59.965,1454146203,"201051344000853","219011344069620",0.00,-0.50,0,290.05,305.98,0.0,0.0,0.000,313219.8,313219.8,14527,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454146245,82638.00
01/30/2016 04:30,2,0.000,ALERT,212.61,302.37,59.970,1454146203,"201051344000685","219011344069620",0.00,-0.50,0,288.25,304.18,0.0,0.0,0.000,319138.4,319138.4,19327,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146247,82639.00
01/30/2016 04:30,2,0.000,ALERT,212.38,302.07,59.965,1454146203,"201051344000917","219011344069620",0.00,0.50,0,287.05,303.58,0.0,0.0,0.000,316876.7,316876.7,19300,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146249,82640.00
01/30/2016 04:30,2,0.000,ALERT,212.61,302.68,59.986,1454146203,"201051344001145","219011344069620",0.00,-0.50,0,288.55,304.78,0.0,0.0,0.000,320857.7,320857.7,19247,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146251,82641.00
01/30/2016 04:30,2,0.000,ALERT,212.38,301.77,59.965,1454146203,"201051344000651","219011344069620",0.00,-2.00,0,287.65,303.58,0.0,0.0,0.000,313523.9,313523.9,19474,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146252,82642.00
01/30/2016 04:30,2,0.000,ALERT,211.93,302.07,59.965,1454146203,"274151322000088","219011344069620",0.00,0.50,0,287.95,303.28,0.0,0.0,0.000,571146.4,571146.4,8377,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146254,82643.00
01/30/2016 04:30,2,0.000,ALERT,212.83,301.17,59.954,1454146203,"274151322000068","219011344069620",0.00,0.50,0,287.65,302.98,0.0,0.0,0.000,478006.3,478006.3,8977,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146256,82644.00
01/30/2016 04:30,2,0.000,ALERT,211.93,302.37,60.002,1454146203,"201051344001135","219011344069620",0.00,-0.50,0,288.55,304.48,0.0,0.0,0.000,309917.8,309917.8,19468,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146258,82645.00
01/30/2016 04:30,2,0.000,ALERT,212.61,304.78,59.954,1454146203,"201051344000594","219011344069620",0.00,-1.00,0,289.75,306.28,0.0,0.0,0.000,315824.9,315824.9,14876,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454146260,82646.00
01/30/2016 04:30,2,0.000,ALERT,212.16,301.77,59.949,1454146203,"201051344001203","219011344069620",0.00,-1.00,0,287.95,305.68,0.0,0.0,0.000,316460.8,316460.8,19435,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146261,82647.00
01/30/2016 04:30,2,0.000,ALERT,212.16,302.68,59.938,1454146203,"274151322000054","219011344069620",0.00,0.50,0,287.95,303.88,0.0,0.0,0.000,583640.6,583640.6,8390,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146263,82648.00
01/30/2016 04:30,2,0.000,ALERT,213.29,303.58,59.959,1454146203,"201051344000867","219011344069620",0.00,0.00,0,289.15,306.28,0.0,0.0,0.000,305041.4,305041.4,14860,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146265,82649.00
01/30/2016 04:30,2,0.000,ALERT,212.16,302.07,59.959,1454146203,"201051344001093","219011344069620",0.00,0.50,0,287.95,303.88,0.0,0.0,0.000,315164.0,315164.0,19348,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146267,82650.00
01/30/2016 04:30,2,0.000,ALERT,212.83,303.88,60.018,1454146203,"201051344000900","219011344069620",0.00,-0.50,0,289.75,305.68,0.0,0.0,0.000,320326.8,320326.8,14476,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146269,82651.00
01/30/2016 04:30,2,0.000,ALERT,213.06,303.28,59.970,1454146203,"201051344000648","219011344069620",0.00,-1.50,0,289.15,305.68,0.0,0.0,0.000,313318.3,313318.3,14636,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146270,82652.00
01/30/2016 04:30,2,0.000,ALERT,213.06,304.48,59.975,1454146203,"201051344000569","219011344069620",0.00,0.00,0,290.65,306.88,0.0,0.0,0.000,321848.9,321848.9,14411,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146272,82653.00
01/30/2016 04:30,2,0.000,ALERT,212.83,303.88,59.970,1454146203,"201051344000983","219011344069620",0.00,0.00,0,290.05,306.28,0.0,0.0,0.000,315012.6,315012.6,14709,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146274,82654.00
01/30/2016 04:30,2,0.000,ALERT,212.83,303.88,59.970,1454146203,"201051344001158","219011344069620",0.00,-1.50,0,289.45,305.68,0.0,0.0,0.000,309943.0,309943.0,14886,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146276,82655.00
01/30/2016 04:30,2,0.000,ALERT,213.29,304.48,59.981,1454146203,"201051344000576","219011344069620",0.00,-0.50,0,290.35,306.28,0.0,0.0,0.000,314861.0,314861.0,14505,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146278,82656.00
01/30/2016 04:30,2,0.000,ALERT,211.93,300.87,59.975,1454146203,"274151322000087","219011344069620",0.00,0.00,0,286.74,302.68,0.0,0.0,0.000,558698.9,558698.9,8420,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454146280,82657.00
01/30/2016 04:45,2,0.000,ALERT,213.29,303.88,59.954,1454147103,"201051344000645","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,314055.4,314055.4,14597,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454147105,82658.00
01/30/2016 04:45,2,0.000,ALERT,212.16,301.47,59.933,1454147103,"274151322000085","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,586274.0,586274.0,8418,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454147107,82659.00
01/30/2016 04:45,2,0.000,ALERT,213.29,303.28,59.949,1454147103,"201051344000633","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,305780.9,305780.9,14893,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454147109,82660.00
01/30/2016 04:45,2,0.000,ALERT,212.83,303.28,59.944,1454147103,"201051344000469","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,307283.6,307283.6,14842,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454147110,82661.00
01/30/2016 04:45,2,0.000,ALERT,211.93,302.07,59.954,1454147103,"201051344000646","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,311583.9,311583.9,19475,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454147112,82662.00
01/30/2016 04:45,2,0.000,ALERT,212.16,301.77,59.928,1454147103,"274151322000052","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,593755.6,593755.6,8609,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454147114,82663.00
01/30/2016 04:45,2,0.000,ALERT,212.61,302.68,59.938,1454147103,"201051344000585","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,316511.5,316511.5,19465,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454147116,82664.00
01/30/2016 04:45,2,0.000,ALERT,212.16,302.37,59.938,1454147103,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,315929.6,315929.6,19319,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454147118,82665.00
01/30/2016 04:45,2,0.000,ALERT,212.83,303.28,59.949,1454147103,"201051344000582","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,309759.0,309759.0,19438,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454147119,82666.00
01/30/2016 04:45,2,0.000,ALERT,211.93,302.37,59.954,1454147103,"201051344000955","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,319096.2,319096.2,19436,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454147121,82667.00
01/30/2016 04:45,2,0.000,ALERT,212.16,301.47,59.944,1454147103,"274151322000094","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,477940.3,477940.3,8820,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454147123,82668.00
01/30/2016 04:45,2,0.000,ALERT,213.06,304.48,59.949,1454147103,"201051344000579","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,320432.2,320432.2,14858,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454147125,82669.00
01/30/2016 04:45,2,0.000,ALERT,212.16,302.98,59.949,1454147103,"201051344000890","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,317321.4,317321.4,19386,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454147127,82670.00
01/30/2016 04:45,2,0.000,ALERT,212.61,302.37,59.944,1454147103,"201051344000438","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,319067.5,319067.5,19446,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454147129,82671.00
01/30/2016 04:45,2,0.000,ALERT,212.61,302.07,59.944,1454147103,"201051344000417","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,313152.7,313152.7,19548,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454147130,82672.00
01/30/2016 04:45,2,0.000,ALERT,212.38,301.77,59.944,1454147103,"274151322000083","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,588070.5,588070.5,8601,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454147132,82673.00
01/30/2016 04:45,2,0.000,ALERT,212.83,302.07,59.938,1454147103,"274151322000076","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,624662.0,624662.0,8651,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454147134,82674.00
01/30/2016 04:45,2,0.000,ALERT,212.83,304.18,59.991,1454147103,"201051344000868","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,305607.9,305607.9,14628,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454147136,82675.00
01/30/2016 04:45,2,0.000,ALERT,212.38,302.98,59.986,1454147103,"274151322000095","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,618279.1,618279.1,8492,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454147138,82676.00
01/30/2016 04:45,2,0.000,ALERT,212.61,303.58,59.917,1454147103,"201051344000988","219011344069620",0.00,0.00,0,299.37,305.08,0.0,0.0,0.000,304700.9,304700.9,14869,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454147140,82677.00
01/30/2016 04:45,2,0.000,ALERT,212.16,301.77,59.965,1454147103,"201051344001025","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,317119.1,317119.1,19447,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454147142,82678.00
01/30/2016 04:45,2,0.000,ALERT,212.61,303.88,59.975,1454147103,"201051344000458","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,314880.8,314880.8,14829,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454147143,82679.00
01/30/2016 04:45,2,0.000,ALERT,213.51,303.88,59.975,1454147103,"201051344000853","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,313219.8,313219.8,14529,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454147145,82680.00
01/30/2016 04:45,2,0.000,ALERT,212.83,302.37,59.965,1454147103,"201051344000685","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,319138.4,319138.4,19329,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454147147,82681.00
01/30/2016 04:45,2,0.000,ALERT,212.61,302.07,59.970,1454147103,"201051344000917","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,316876.7,316876.7,19302,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454147149,82682.00
01/30/2016 04:45,2,0.000,ALERT,212.83,303.28,59.975,1454147103,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,320857.7,320857.7,19249,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454147151,82683.00
01/30/2016 04:45,2,0.000,ALERT,212.61,302.07,59.965,1454147103,"201051344000651","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,313523.9,313523.9,19476,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454147152,82684.00
01/30/2016 04:45,2,0.000,ALERT,211.93,301.47,59.965,1454147103,"274151322000088","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,571146.4,571146.4,8379,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454147154,82685.00
01/30/2016 04:45,2,0.000,ALERT,213.06,301.47,59.996,1454147103,"274151322000068","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,478006.3,478006.3,8979,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454147156,82686.00
01/30/2016 04:45,2,0.000,ALERT,212.16,302.68,59.970,1454147103,"201051344001135","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,309917.8,309917.8,19470,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454147158,82687.00
01/30/2016 04:45,2,0.000,ALERT,212.61,304.48,59.959,1454147103,"201051344000594","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,315824.9,315824.9,14878,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454147160,82688.00
01/30/2016 04:45,2,0.000,ALERT,212.38,302.07,59.970,1454147103,"201051344001203","219011344069620",0.00,-0.50,0,299.97,305.68,0.0,0.0,0.000,316460.8,316460.8,19437,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454147161,82689.00
01/30/2016 04:45,2,0.000,ALERT,212.16,302.68,59.949,1454147103,"274151322000054","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,583640.6,583640.6,8392,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454147163,82690.00
01/30/2016 04:45,2,0.000,ALERT,213.29,303.28,59.991,1454147103,"201051344000867","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,305041.4,305041.4,14862,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454147165,82691.00
01/30/2016 04:45,2,0.000,ALERT,212.38,302.37,59.970,1454147103,"201051344001093","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,315164.0,315164.0,19350,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454147167,82692.00
01/30/2016 04:45,2,0.000,ALERT,212.61,303.58,59.970,1454147103,"201051344000900","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,320326.8,320326.8,14478,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454147169,82693.00
01/30/2016 04:45,2,0.000,ALERT,213.06,303.28,59.981,1454147103,"201051344000648","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,313318.3,313318.3,14638,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454147170,82694.00
01/30/2016 04:45,2,0.000,ALERT,212.83,304.48,59.965,1454147103,"201051344000569","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,321848.9,321848.9,14413,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454147172,82695.00
01/30/2016 04:45,2,0.000,ALERT,212.83,303.88,59.965,1454147103,"201051344000983","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,315012.6,315012.6,14711,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454147174,82696.00
01/30/2016 04:45,2,0.000,ALERT,212.83,303.88,59.996,1454147103,"201051344001158","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,309943.0,309943.0,14888,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454147176,82697.00
01/30/2016 04:45,2,0.000,ALERT,213.29,304.18,59.986,1454147103,"201051344000576","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,314861.0,314861.0,14507,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454147178,82698.00
01/30/2016 04:45,2,0.000,ALERT,212.38,300.87,59.975,1454147103,"274151322000087","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,558698.9,558698.9,8422,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454147179,82699.00
01/30/2016 05:00,2,0.000,ALERT,213.06,303.28,59.954,1454148003,"201051344000645","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,314055.4,314055.4,14599,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148005,82700.00
01/30/2016 05:00,2,0.000,ALERT,211.70,300.57,59.944,1454148003,"274151322000085","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,586274.0,586274.0,8420,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148007,82701.00
01/30/2016 05:00,2,0.000,ALERT,213.06,302.68,59.944,1454148003,"201051344000633","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,305780.9,305780.9,14895,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454148009,82702.00
01/30/2016 05:00,2,0.000,ALERT,212.61,303.28,59.928,1454148003,"201051344000469","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,307283.6,307283.6,14844,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148010,82703.00
01/30/2016 05:00,2,0.000,ALERT,211.93,301.77,59.959,1454148003,"201051344000646","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,311583.9,311583.9,19477,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148012,82704.00
01/30/2016 05:00,2,0.000,ALERT,211.48,301.47,59.949,1454148003,"274151322000052","219011344069620",0.00,0.00,0,298.17,303.88,0.0,0.0,0.000,593755.6,593755.6,8611,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148014,82705.00
01/30/2016 05:00,2,0.000,ALERT,212.38,302.07,59.965,1454148003,"201051344000585","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,316511.5,316511.5,19467,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148016,82706.00
01/30/2016 05:00,2,0.000,ALERT,211.93,302.07,59.975,1454148003,"201051344001230","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,315929.6,315929.6,19321,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148018,82707.00
01/30/2016 05:00,2,0.000,ALERT,212.61,302.37,59.907,1454148003,"201051344000582","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,309759.0,309759.0,19440,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148020,82708.00
01/30/2016 05:00,2,0.000,ALERT,211.70,301.77,59.949,1454148003,"201051344000955","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,319096.2,319096.2,19438,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148021,82709.00
01/30/2016 05:00,2,0.000,ALERT,211.48,300.27,59.933,1454148003,"274151322000094","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,477940.3,477940.3,8822,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148023,82710.00
01/30/2016 05:00,2,0.000,ALERT,212.38,303.88,59.944,1454148003,"201051344000579","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,320432.2,320432.2,14860,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148025,82711.00
01/30/2016 05:00,2,0.000,ALERT,211.93,302.37,59.949,1454148003,"201051344000890","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,317321.4,317321.4,19388,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148027,82712.00
01/30/2016 05:00,2,0.000,ALERT,211.93,301.47,59.944,1454148003,"201051344000438","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,319067.5,319067.5,19448,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148028,82713.00
01/30/2016 05:00,2,0.000,ALERT,212.16,300.87,59.938,1454148003,"201051344000417","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,313152.7,313152.7,19550,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454148030,82714.00
01/30/2016 05:00,2,0.000,ALERT,211.93,301.47,59.949,1454148003,"274151322000083","219011344069620",0.00,0.00,0,298.47,304.18,0.0,0.0,0.000,588070.5,588070.5,8603,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148032,82715.00
01/30/2016 05:00,2,0.000,ALERT,212.38,300.57,59.933,1454148003,"274151322000076","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,624662.0,624662.0,8653,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148034,82716.00
01/30/2016 05:00,2,0.000,ALERT,212.38,303.88,59.944,1454148003,"201051344000868","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,305607.9,305607.9,14630,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454148036,82717.00
01/30/2016 05:00,2,0.000,ALERT,211.93,302.37,59.975,1454148003,"274151322000095","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,618279.1,618279.1,8494,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148037,82718.00
01/30/2016 05:00,2,0.000,ALERT,212.38,302.98,59.954,1454148003,"201051344000988","219011344069620",0.00,0.50,0,299.07,305.38,0.0,0.0,0.000,304700.9,304700.9,14871,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148039,82719.00
01/30/2016 05:00,2,0.000,ALERT,211.70,300.57,59.938,1454148003,"201051344001025","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,317119.1,317119.1,19449,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148041,82720.00
01/30/2016 05:00,2,0.000,ALERT,212.38,303.58,59.975,1454148003,"201051344000458","219011344069620",0.00,1.50,0,301.17,306.28,0.0,0.0,0.000,314880.8,314880.8,14831,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148043,82721.00
01/30/2016 05:00,2,0.000,ALERT,213.06,302.98,59.928,1454148003,"201051344000853","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,313219.8,313219.8,14531,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454148045,82722.00
01/30/2016 05:00,2,0.000,ALERT,212.16,301.17,59.933,1454148003,"201051344000685","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,319138.4,319138.4,19331,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148046,82723.00
01/30/2016 05:00,2,0.000,ALERT,211.93,300.87,59.938,1454148003,"201051344000917","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,316876.7,316876.7,19304,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148048,82724.00
01/30/2016 05:00,2,0.000,ALERT,211.93,301.47,59.938,1454148003,"201051344001145","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,320857.7,320857.7,19251,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148050,82725.00
01/30/2016 05:00,2,0.000,ALERT,211.93,300.57,59.880,1454148003,"201051344000651","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,313523.9,313523.9,19478,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148052,82726.00
01/30/2016 05:00,2,0.000,ALERT,211.70,301.47,59.907,1454148003,"274151322000088","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,571146.4,571146.4,8381,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148054,82727.00
01/30/2016 05:00,2,0.000,ALERT,212.38,300.27,59.933,1454148003,"274151322000068","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,478006.3,478006.3,8981,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148055,82728.00
01/30/2016 05:00,2,0.000,ALERT,211.70,301.47,59.933,1454148003,"201051344001135","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,309917.8,309917.8,19472,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454148057,82729.00
01/30/2016 05:00,2,0.000,ALERT,212.16,303.58,59.938,1454148003,"201051344000594","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,315824.9,315824.9,14880,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148059,82730.00
01/30/2016 05:00,2,0.000,ALERT,211.93,301.17,59.933,1454148003,"201051344001203","219011344069620",0.00,-0.50,0,299.37,305.68,0.0,0.0,0.000,316460.8,316460.8,19439,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148061,82731.00
01/30/2016 05:00,2,0.000,ALERT,211.93,301.47,59.944,1454148003,"274151322000054","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,583640.6,583640.6,8394,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148063,82732.00
01/30/2016 05:00,2,0.000,ALERT,212.83,302.68,59.944,1454148003,"201051344000867","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,305041.4,305041.4,14864,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454148065,82733.00
01/30/2016 05:00,2,0.000,ALERT,211.93,301.17,59.912,1454148003,"201051344001093","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,315164.0,315164.0,19352,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454148067,82734.00
