ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2016 05:00,2,0.000,ALERT,212.61,303.58,59.944,1454148003,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,320326.8,320326.8,14480,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148068,82735.00
01/30/2016 05:00,2,0.000,ALERT,212.83,302.68,59.944,1454148003,"201051344000648","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,313318.3,313318.3,14640,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148070,82736.00
01/30/2016 05:00,2,0.000,ALERT,212.61,303.88,59.944,1454148003,"201051344000569","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,321848.9,321848.9,14415,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454148072,82737.00
01/30/2016 05:00,2,0.000,ALERT,212.38,303.28,59.949,1454148003,"201051344000983","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,315012.6,315012.6,14713,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148074,82738.00
01/30/2016 05:00,2,0.000,ALERT,212.61,303.28,59.949,1454148003,"201051344001158","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,309943.0,309943.0,14890,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148076,82739.00
01/30/2016 05:00,2,0.000,ALERT,213.06,303.88,59.933,1454148003,"201051344000576","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,314861.0,314861.0,14509,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148077,82740.00
01/30/2016 05:00,2,0.000,ALERT,211.93,300.57,59.938,1454148003,"274151322000087","219011344069620",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,558698.9,558698.9,8424,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148079,82741.00
01/30/2016 05:15,2,0.000,ACTIVE_NO_POWER,213.06,303.28,59.991,1454148903,"201051344000645","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,314055.4,314055.4,14601,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454148905,82742.00
01/30/2016 05:15,2,0.000,ALERT,211.70,301.17,59.981,1454148903,"274151322000085","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,586274.0,586274.0,8422,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148906,82743.00
01/30/2016 05:15,2,0.000,ALERT,213.06,302.98,59.991,1454148903,"201051344000633","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,305780.9,305780.9,14897,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454148908,82744.00
01/30/2016 05:15,2,0.000,ALERT,212.61,303.28,59.975,1454148903,"201051344000469","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,307283.6,307283.6,14846,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148910,82745.00
01/30/2016 05:15,2,0.000,ALERT,211.70,301.77,59.965,1454148903,"201051344000646","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,311583.9,311583.9,19479,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148912,82746.00
01/30/2016 05:15,2,0.000,ALERT,211.48,302.07,59.975,1454148903,"274151322000052","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,593755.6,593755.6,8613,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148914,82747.00
01/30/2016 05:15,2,0.000,ALERT,211.93,301.47,59.986,1454148903,"201051344000585","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,316511.5,316511.5,19469,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148916,82748.00
01/30/2016 05:15,2,0.000,ALERT,211.70,301.77,59.981,1454148903,"201051344001230","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,315929.6,315929.6,19323,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148917,82749.00
01/30/2016 05:15,2,0.000,ALERT,212.38,302.37,59.959,1454148903,"201051344000582","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,309759.0,309759.0,19442,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148919,82750.00
01/30/2016 05:15,2,0.000,ALERT,211.48,301.47,59.986,1454148903,"201051344000955","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,319096.2,319096.2,19440,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148921,82751.00
01/30/2016 05:15,2,0.000,ALERT,211.70,300.87,59.975,1454148903,"274151322000094","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,477940.3,477940.3,8824,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454148923,82752.00
01/30/2016 05:15,2,0.000,ALERT,212.38,303.88,59.938,1454148903,"201051344000579","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,320432.2,320432.2,14862,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148925,82753.00
01/30/2016 05:15,2,0.000,ALERT,211.70,301.77,59.986,1454148903,"201051344000890","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,317321.4,317321.4,19390,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454148927,82754.00
01/30/2016 05:15,2,0.000,ALERT,211.93,301.47,59.986,1454148903,"201051344000438","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,319067.5,319067.5,19450,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148928,82755.00
01/30/2016 05:15,2,0.000,ALERT,211.93,300.87,59.986,1454148903,"201051344000417","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,313152.7,313152.7,19552,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454148930,82756.00
01/30/2016 05:15,2,0.000,ALERT,212.16,301.47,59.986,1454148903,"274151322000083","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,588070.5,588070.5,8605,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148932,82757.00
01/30/2016 05:15,2,0.000,ALERT,212.61,301.47,59.986,1454148903,"274151322000076","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,624662.0,624662.0,8655,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148934,82758.00
01/30/2016 05:15,2,0.000,ALERT,212.61,304.18,60.002,1454148903,"201051344000868","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,305607.9,305607.9,14632,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148936,82759.00
01/30/2016 05:15,2,0.000,ALERT,211.93,302.68,59.996,1454148903,"274151322000095","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,618279.1,618279.1,8496,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148937,82760.00
01/30/2016 05:15,2,0.000,ALERT,212.38,303.28,59.996,1454148903,"201051344000988","219011344069620",0.00,0.50,0,298.47,304.48,0.0,0.0,0.000,304700.9,304700.9,14873,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148939,82761.00
01/30/2016 05:15,2,0.000,ALERT,211.70,300.57,59.991,1454148903,"201051344001025","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,317119.1,317119.1,19451,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148941,82762.00
01/30/2016 05:15,2,0.000,ALERT,212.38,303.58,60.002,1454148903,"201051344000458","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,314880.8,314880.8,14833,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148943,82763.00
01/30/2016 05:15,2,0.000,ALERT,213.06,302.98,60.002,1454148903,"201051344000853","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,313219.8,313219.8,14533,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454148945,82764.00
01/30/2016 05:15,2,0.000,ALERT,211.93,301.17,59.996,1454148903,"201051344000685","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,319138.4,319138.4,19333,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454148946,82765.00
01/30/2016 05:15,2,0.000,ALERT,211.93,300.87,60.007,1454148903,"201051344000917","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,316876.7,316876.7,19306,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148948,82766.00
01/30/2016 05:15,2,0.000,ALERT,212.16,301.77,59.996,1454148903,"201051344001145","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,320857.7,320857.7,19253,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148950,82767.00
01/30/2016 05:15,2,0.000,ALERT,211.70,300.27,60.023,1454148903,"201051344000651","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,313523.9,313523.9,19480,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148952,82768.00
01/30/2016 05:15,2,0.000,ALERT,211.48,300.87,59.996,1454148903,"274151322000088","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,571146.4,571146.4,8383,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148954,82769.00
01/30/2016 05:15,2,0.000,ALERT,212.38,300.57,60.023,1454148903,"274151322000068","219011344069620",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,478006.3,478006.3,8983,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148955,82770.00
01/30/2016 05:15,2,0.000,ALERT,211.25,301.17,59.996,1454148903,"201051344001135","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,309917.8,309917.8,19474,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148957,82771.00
01/30/2016 05:15,2,0.000,ALERT,211.93,304.18,60.012,1454148903,"201051344000594","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,315824.9,315824.9,14882,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148959,82772.00
01/30/2016 05:15,2,0.000,ALERT,211.70,300.87,59.996,1454148903,"201051344001203","219011344069620",0.00,0.00,0,299.07,304.78,0.0,0.0,0.000,316460.8,316460.8,19441,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148961,82773.00
01/30/2016 05:15,2,0.000,ALERT,211.48,301.77,59.991,1454148903,"274151322000054","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,583640.6,583640.6,8396,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148963,82774.00
01/30/2016 05:15,2,0.000,ALERT,212.61,303.28,60.002,1454148903,"201051344000867","219011344069620",0.00,1.50,0,300.27,305.38,0.0,0.0,0.000,305041.4,305041.4,14866,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148965,82775.00
01/30/2016 05:15,2,0.000,ALERT,211.48,300.87,59.954,1454148903,"201051344001093","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,315164.0,315164.0,19354,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148967,82776.00
01/30/2016 05:15,2,0.000,ALERT,212.16,303.28,60.039,1454148903,"201051344000900","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,320326.8,320326.8,14482,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148968,82777.00
01/30/2016 05:15,2,0.000,ALERT,212.38,302.37,59.986,1454148903,"201051344000648","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,313318.3,313318.3,14642,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454148970,82778.00
01/30/2016 05:15,2,0.000,ALERT,212.38,303.58,59.991,1454148903,"201051344000569","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,321848.9,321848.9,14417,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148972,82779.00
01/30/2016 05:15,2,0.000,ALERT,212.38,303.28,59.959,1454148903,"201051344000983","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,315012.6,315012.6,14715,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148974,82780.00
01/30/2016 05:15,2,0.000,ALERT,212.38,302.98,59.986,1454148903,"201051344001158","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,309943.0,309943.0,14892,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454148976,82781.00
01/30/2016 05:15,2,0.000,ALERT,212.83,303.88,59.944,1454148903,"201051344000576","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,314861.0,314861.0,14511,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148978,82782.00
01/30/2016 05:15,2,0.000,ALERT,211.70,300.27,59.970,1454148903,"274151322000087","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,558698.9,558698.9,8426,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454148980,82783.00
01/30/2016 05:30,2,0.000,ALERT,212.38,302.07,60.018,1454149803,"201051344000645","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,314055.4,314055.4,14603,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149805,82784.00
01/30/2016 05:30,2,0.000,ALERT,211.48,300.87,59.981,1454149803,"274151322000085","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,586274.0,586274.0,8424,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454149807,82785.00
01/30/2016 05:30,2,0.000,ALERT,212.61,302.07,60.018,1454149803,"201051344000633","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,305780.9,305780.9,14899,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149809,82786.00
01/30/2016 05:30,2,0.000,ALERT,211.93,302.37,59.959,1454149803,"201051344000469","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,307283.6,307283.6,14848,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454149811,82787.00
01/30/2016 05:30,2,0.000,ALERT,211.25,301.17,59.975,1454149803,"201051344000646","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,311583.9,311583.9,19481,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149812,82788.00
01/30/2016 05:30,2,0.000,ALERT,211.03,300.87,59.975,1454149803,"274151322000052","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,593755.6,593755.6,8615,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149814,82789.00
01/30/2016 05:30,2,0.000,ALERT,211.48,301.17,59.981,1454149803,"201051344000585","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,316511.5,316511.5,19471,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149816,82790.00
01/30/2016 05:30,2,0.000,ALERT,211.25,301.17,59.986,1454149803,"201051344001230","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,315929.6,315929.6,19325,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149818,82791.00
01/30/2016 05:30,2,0.000,ALERT,211.93,302.07,59.986,1454149803,"201051344000582","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,309759.0,309759.0,19444,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149819,82792.00
01/30/2016 05:30,2,0.000,ALERT,211.03,301.17,60.018,1454149803,"201051344000955","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,319096.2,319096.2,19442,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454149821,82793.00
01/30/2016 05:30,2,0.000,ALERT,211.03,299.97,59.986,1454149803,"274151322000094","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,477940.3,477940.3,8826,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149823,82794.00
01/30/2016 05:30,2,0.000,ALERT,211.93,302.98,59.954,1454149803,"201051344000579","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,320432.2,320432.2,14864,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149825,82795.00
01/30/2016 05:30,2,0.000,ALERT,211.25,301.17,59.933,1454149803,"201051344000890","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,317321.4,317321.4,19392,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149827,82796.00
01/30/2016 05:30,2,0.000,ALERT,211.70,301.47,59.991,1454149803,"201051344000438","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,319067.5,319067.5,19452,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149828,82797.00
01/30/2016 05:30,2,0.000,ALERT,211.70,300.87,59.981,1454149803,"201051344000417","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,313152.7,313152.7,19554,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149830,82798.00
01/30/2016 05:30,2,0.000,ALERT,211.25,300.27,59.981,1454149803,"274151322000083","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,588070.5,588070.5,8607,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149832,82799.00
01/30/2016 05:30,2,0.000,ALERT,211.93,299.97,59.981,1454149803,"274151322000076","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,624662.0,624662.0,8657,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149834,82800.00
01/30/2016 05:30,2,0.000,ALERT,211.93,302.98,59.981,1454149803,"201051344000868","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,305607.9,305607.9,14634,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454149836,82801.00
01/30/2016 05:30,2,0.000,ALERT,211.25,301.47,59.981,1454149803,"274151322000095","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,618279.1,618279.1,8498,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149837,82802.00
01/30/2016 05:30,2,0.000,ALERT,211.70,302.07,59.975,1454149803,"201051344000988","219011344069620",0.00,1.00,0,298.47,304.48,0.0,0.0,0.000,304700.9,304700.9,14875,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149839,82803.00
01/30/2016 05:30,2,0.000,ALERT,211.25,300.27,59.975,1454149803,"201051344001025","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,317119.1,317119.1,19453,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149842,82804.00
01/30/2016 05:30,2,0.000,ALERT,211.93,302.37,59.938,1454149803,"201051344000458","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,314880.8,314880.8,14835,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149843,82805.00
01/30/2016 05:30,2,0.000,ALERT,212.61,301.77,59.981,1454149803,"201051344000853","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,313219.8,313219.8,14535,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149845,82806.00
01/30/2016 05:30,2,0.000,ALERT,211.93,301.17,60.023,1454149803,"201051344000685","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,319138.4,319138.4,19335,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149847,82807.00
01/30/2016 05:30,2,0.000,ALERT,211.70,300.87,59.975,1454149803,"201051344000917","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,316876.7,316876.7,19308,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454149849,82808.00
01/30/2016 05:30,2,0.000,ALERT,211.93,301.47,59.944,1454149803,"201051344001145","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,320857.7,320857.7,19255,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149851,82809.00
01/30/2016 05:30,2,0.000,ALERT,211.48,300.27,59.986,1454149803,"201051344000651","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,313523.9,313523.9,19482,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149852,82810.00
01/30/2016 05:30,2,0.000,ALERT,211.03,299.97,59.970,1454149803,"274151322000088","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,571146.4,571146.4,8385,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149854,82811.00
01/30/2016 05:30,2,0.000,ALERT,211.93,299.97,59.981,1454149803,"274151322000068","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,478006.3,478006.3,8985,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149856,82812.00
01/30/2016 05:30,2,0.000,ALERT,211.25,301.17,59.970,1454149803,"201051344001135","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,309917.8,309917.8,19476,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149858,82813.00
01/30/2016 05:30,2,0.000,ALERT,211.70,303.28,59.981,1454149803,"201051344000594","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,315824.9,315824.9,14884,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149859,82814.00
01/30/2016 05:30,2,0.000,ALERT,211.25,300.27,59.975,1454149803,"201051344001203","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,316460.8,316460.8,19443,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149861,82815.00
01/30/2016 05:30,2,0.000,ALERT,210.80,299.67,59.965,1454149803,"274151322000054","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,583640.6,583640.6,8398,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149863,82816.00
01/30/2016 05:30,2,0.000,ALERT,212.38,302.37,59.975,1454149803,"201051344000867","219011344069620",0.00,1.00,0,299.97,305.68,0.0,0.0,0.000,305041.4,305041.4,14868,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454149865,82817.00
01/30/2016 05:30,2,0.000,ALERT,211.48,300.87,59.986,1454149803,"201051344001093","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,315164.0,315164.0,19356,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149867,82818.00
01/30/2016 05:30,2,0.000,ALERT,211.70,302.68,59.986,1454149803,"201051344000900","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,320326.8,320326.8,14484,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149868,82819.00
01/30/2016 05:30,2,0.000,ALERT,211.93,301.17,59.959,1454149803,"201051344000648","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,313318.3,313318.3,14644,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454149870,82820.00
01/30/2016 05:30,2,0.000,ALERT,211.70,302.68,59.986,1454149803,"201051344000569","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,321848.9,321848.9,14419,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454149872,82821.00
01/30/2016 05:30,2,0.000,ALERT,211.93,302.37,59.991,1454149803,"201051344000983","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,315012.6,315012.6,14717,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149874,82822.00
01/30/2016 05:30,2,0.000,ALERT,211.93,302.07,59.991,1454149803,"201051344001158","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,309943.0,309943.0,14894,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149876,82823.00
01/30/2016 05:30,2,0.000,ALERT,212.38,302.68,59.986,1454149803,"201051344000576","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,314861.0,314861.0,14513,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149878,82824.00
01/30/2016 05:30,2,0.000,ALERT,211.25,299.67,60.012,1454149803,"274151322000087","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,558698.9,558698.9,8428,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454149879,82825.00
01/30/2016 05:45,2,0.000,ALERT,212.83,302.98,59.959,1454150703,"201051344000645","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,314055.4,314055.4,14605,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150705,82826.00
01/30/2016 05:45,2,0.000,ALERT,211.93,300.87,59.981,1454150703,"274151322000085","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,586274.0,586274.0,8426,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150707,82827.00
01/30/2016 05:45,2,0.000,ALERT,213.06,302.68,59.965,1454150703,"201051344000633","219011344069620",0.00,0.50,0,298.47,304.48,0.0,0.0,0.000,305780.9,305780.9,14901,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150709,82828.00
01/30/2016 05:45,2,0.000,ALERT,212.38,302.98,59.965,1454150703,"201051344000469","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,307283.6,307283.6,14850,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150711,82829.00
01/30/2016 05:45,2,0.000,ALERT,211.70,300.87,59.959,1454150703,"201051344000646","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,311583.9,311583.9,19483,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150712,82830.00
01/30/2016 05:45,2,0.000,ALERT,211.48,302.37,59.959,1454150703,"274151322000052","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,593755.6,593755.6,8617,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150714,82831.00
01/30/2016 05:45,2,0.000,ALERT,211.93,301.17,59.954,1454150703,"201051344000585","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,316511.5,316511.5,19473,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454150716,82832.00
01/30/2016 05:45,2,0.000,ALERT,211.93,301.47,59.965,1454150703,"201051344001230","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,315929.6,315929.6,19327,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150718,82833.00
01/30/2016 05:45,2,0.000,ALERT,212.38,302.07,59.970,1454150703,"201051344000582","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,309759.0,309759.0,19446,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454150720,82834.00
01/30/2016 05:45,2,0.000,ALERT,211.48,301.17,59.959,1454150703,"201051344000955","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,319096.2,319096.2,19444,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454150721,82835.00
01/30/2016 05:45,2,0.000,ALERT,211.70,300.87,59.959,1454150703,"274151322000094","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,477940.3,477940.3,8828,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150723,82836.00
01/30/2016 05:45,2,0.000,ALERT,212.38,303.88,59.959,1454150703,"201051344000579","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,320432.2,320432.2,14866,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150725,82837.00
01/30/2016 05:45,2,0.000,ALERT,211.70,301.47,59.965,1454150703,"201051344000890","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,317321.4,317321.4,19394,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150727,82838.00
01/30/2016 05:45,2,0.000,ALERT,211.70,300.87,59.965,1454150703,"201051344000438","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,319067.5,319067.5,19454,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150728,82839.00
01/30/2016 05:45,2,0.000,ALERT,212.16,300.87,59.965,1454150703,"201051344000417","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,313152.7,313152.7,19556,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150730,82840.00
01/30/2016 05:45,2,0.000,ALERT,211.70,301.17,59.954,1454150703,"274151322000083","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,588070.5,588070.5,8609,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150732,82841.00
01/30/2016 05:45,2,0.000,ALERT,212.61,302.07,59.965,1454150703,"274151322000076","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,624662.0,624662.0,8659,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150734,82842.00
01/30/2016 05:45,2,0.000,ALERT,212.38,303.88,59.965,1454150703,"201051344000868","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,305607.9,305607.9,14636,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454150736,82843.00
01/30/2016 05:45,2,0.000,ALERT,211.70,302.07,59.954,1454150703,"274151322000095","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,618279.1,618279.1,8500,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150738,82844.00
01/30/2016 05:45,2,0.000,ALERT,212.16,302.98,59.996,1454150703,"201051344000988","219011344069620",0.00,1.00,0,298.17,304.48,0.0,0.0,0.000,304700.9,304700.9,14877,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150739,82845.00
01/30/2016 05:45,2,0.000,ALERT,211.70,300.27,59.965,1454150703,"201051344001025","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,317119.1,317119.1,19455,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454150741,82846.00
01/30/2016 05:45,2,0.000,ALERT,212.16,303.28,59.933,1454150703,"201051344000458","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,314880.8,314880.8,14837,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150743,82847.00
01/30/2016 05:45,2,0.000,ALERT,212.83,302.98,59.928,1454150703,"201051344000853","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,313219.8,313219.8,14537,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150745,82848.00
01/30/2016 05:45,2,0.000,ALERT,212.16,300.87,59.970,1454150703,"201051344000685","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,319138.4,319138.4,19337,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150747,82849.00
01/30/2016 05:45,2,0.000,ALERT,211.93,300.27,59.959,1454150703,"201051344000917","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,316876.7,316876.7,19310,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150748,82850.00
01/30/2016 05:45,2,0.000,ALERT,211.93,300.87,59.996,1454150703,"201051344001145","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,320857.7,320857.7,19257,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150750,82851.00
01/30/2016 05:45,2,0.000,ALERT,211.93,300.27,59.959,1454150703,"201051344000651","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,313523.9,313523.9,19484,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150752,82852.00
01/30/2016 05:45,2,0.000,ALERT,211.25,301.17,59.991,1454150703,"274151322000088","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,571146.4,571146.4,8387,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150754,82853.00
01/30/2016 05:45,2,0.000,ALERT,212.38,300.27,59.959,1454150703,"274151322000068","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,478006.3,478006.3,8987,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150755,82854.00
01/30/2016 05:45,2,0.000,ALERT,211.70,300.87,59.959,1454150703,"201051344001135","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,309917.8,309917.8,19478,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150757,82855.00
01/30/2016 05:45,2,0.000,ALERT,211.93,303.58,59.970,1454150703,"201051344000594","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,315824.9,315824.9,14886,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150759,82856.00
01/30/2016 05:45,2,0.000,ALERT,211.70,300.57,59.965,1454150703,"201051344001203","219011344069620",0.00,0.50,0,298.77,304.48,0.0,0.0,0.000,316460.8,316460.8,19445,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150761,82857.00
01/30/2016 05:45,2,0.000,ALERT,211.48,301.47,59.959,1454150703,"274151322000054","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,583640.6,583640.6,8400,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150763,82858.00
01/30/2016 05:45,2,0.000,ALERT,212.38,302.37,59.970,1454150703,"201051344000867","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,305041.4,305041.4,14870,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150765,82859.00
01/30/2016 05:45,2,0.000,ALERT,211.93,300.87,59.975,1454150703,"201051344001093","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,315164.0,315164.0,19358,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150767,82860.00
01/30/2016 05:45,2,0.000,ALERT,212.16,302.98,59.970,1454150703,"201051344000900","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,320326.8,320326.8,14486,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454150768,82861.00
01/30/2016 05:45,2,0.000,ALERT,212.38,302.07,59.975,1454150703,"201051344000648","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,313318.3,313318.3,14646,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150770,82862.00
01/30/2016 05:45,2,0.000,ALERT,212.38,303.28,59.975,1454150703,"201051344000569","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,321848.9,321848.9,14421,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150772,82863.00
01/30/2016 05:45,2,0.000,ALERT,212.16,302.68,59.949,1454150703,"201051344000983","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,315012.6,315012.6,14719,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150774,82864.00
01/30/2016 05:45,2,0.000,ALERT,212.38,302.98,59.986,1454150703,"201051344001158","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,309943.0,309943.0,14896,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150776,82865.00
01/30/2016 05:45,2,0.000,ALERT,212.61,303.28,59.996,1454150703,"201051344000576","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,314861.0,314861.0,14515,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454150778,82866.00
01/30/2016 05:45,2,0.000,ALERT,211.70,300.27,59.959,1454150703,"274151322000087","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,558698.9,558698.9,8430,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454150779,82867.00
01/30/2016 06:00,2,0.000,ALERT,212.61,302.37,59.970,1454151603,"201051344000645","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,314055.4,314055.4,14607,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151605,82868.00
01/30/2016 06:00,2,0.000,ALERT,211.48,300.27,59.981,1454151603,"274151322000085","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,586274.0,586274.0,8428,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151607,82869.00
01/30/2016 06:00,2,0.000,ALERT,212.61,302.07,59.981,1454151603,"201051344000633","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,305780.9,305780.9,14903,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151609,82870.00
01/30/2016 06:00,2,0.000,ALERT,212.16,302.37,59.986,1454151603,"201051344000469","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,307283.6,307283.6,14852,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151611,82871.00
01/30/2016 06:00,2,0.000,ALERT,211.48,301.17,59.975,1454151603,"201051344000646","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,311583.9,311583.9,19485,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151612,82872.00
01/30/2016 06:00,2,0.000,ALERT,211.25,300.27,59.975,1454151603,"274151322000052","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,593755.6,593755.6,8619,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151614,82873.00
01/30/2016 06:00,2,0.000,ALERT,211.93,301.47,59.970,1454151603,"201051344000585","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,316511.5,316511.5,19475,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454151616,82874.00
01/30/2016 06:00,2,0.000,ALERT,211.48,301.47,59.986,1454151603,"201051344001230","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,315929.6,315929.6,19329,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151618,82875.00
01/30/2016 06:00,2,0.000,ALERT,212.16,302.07,59.975,1454151603,"201051344000582","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,309759.0,309759.0,19448,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454151620,82876.00
01/30/2016 06:00,2,0.000,ALERT,211.48,301.47,59.970,1454151603,"201051344000955","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,319096.2,319096.2,19446,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151622,82877.00
01/30/2016 06:00,2,0.000,ALERT,211.25,299.97,59.970,1454151603,"274151322000094","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,477940.3,477940.3,8830,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151624,82878.00
01/30/2016 06:00,2,0.000,ALERT,212.16,303.28,59.991,1454151603,"201051344000579","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,320432.2,320432.2,14868,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151625,82879.00
01/30/2016 06:00,2,0.000,ALERT,211.48,301.77,60.007,1454151603,"201051344000890","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,317321.4,317321.4,19396,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151627,82880.00
