ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2016 06:00,2,0.000,ALERT,211.70,301.47,59.975,1454151603,"201051344000438","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,319067.5,319067.5,19456,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151629,82881.00
01/30/2016 06:00,2,0.000,ALERT,211.93,300.87,59.975,1454151603,"201051344000417","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,313152.7,313152.7,19558,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151631,82882.00
01/30/2016 06:00,2,0.000,ALERT,211.25,301.17,59.975,1454151603,"274151322000083","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,588070.5,588070.5,8611,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151633,82883.00
01/30/2016 06:00,2,0.000,ALERT,211.93,300.87,59.970,1454151603,"274151322000076","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,624662.0,624662.0,8661,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151634,82884.00
01/30/2016 06:00,2,0.000,ALERT,211.93,303.28,59.965,1454151603,"201051344000868","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,305607.9,305607.9,14638,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151636,82885.00
01/30/2016 06:00,2,0.000,ALERT,211.25,301.77,59.970,1454151603,"274151322000095","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,618279.1,618279.1,8502,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151638,82886.00
01/30/2016 06:00,2,0.000,ALERT,211.93,302.68,59.944,1454151603,"201051344000988","219011344069620",0.00,1.00,0,298.77,304.78,0.0,0.0,0.000,304700.9,304700.9,14879,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454151640,82887.00
01/30/2016 06:00,2,0.000,ALERT,211.48,300.57,59.965,1454151603,"201051344001025","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,317119.1,317119.1,19457,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151642,82888.00
01/30/2016 06:00,2,0.000,ALERT,211.93,302.68,59.970,1454151603,"201051344000458","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,314880.8,314880.8,14839,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151643,82889.00
01/30/2016 06:00,2,0.000,ALERT,212.38,302.37,59.965,1454151603,"201051344000853","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,313219.8,313219.8,14539,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151645,82890.00
01/30/2016 06:00,2,0.000,ALERT,211.93,301.17,59.965,1454151603,"201051344000685","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,319138.4,319138.4,19339,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151647,82891.00
01/30/2016 06:00,2,0.000,ALERT,211.93,300.87,59.986,1454151603,"201051344000917","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,316876.7,316876.7,19312,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151649,82892.00
01/30/2016 06:00,2,0.000,ALERT,211.93,301.47,59.965,1454151603,"201051344001145","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,320857.7,320857.7,19259,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151651,82893.00
01/30/2016 06:00,2,0.000,ALERT,211.70,300.57,59.981,1454151603,"201051344000651","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,313523.9,313523.9,19486,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151653,82894.00
01/30/2016 06:00,2,0.000,ALERT,210.80,300.27,59.922,1454151603,"274151322000088","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,571146.4,571146.4,8389,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151654,82895.00
01/30/2016 06:00,2,0.000,ALERT,212.16,299.97,59.938,1454151603,"274151322000068","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,478006.3,478006.3,8989,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151656,82896.00
01/30/2016 06:00,2,0.000,ALERT,211.25,301.17,59.949,1454151603,"201051344001135","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,309917.8,309917.8,19480,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151658,82897.00
01/30/2016 06:00,2,0.000,ALERT,211.70,302.98,59.965,1454151603,"201051344000594","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,315824.9,315824.9,14888,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151660,82898.00
01/30/2016 06:00,2,0.000,ALERT,211.70,301.17,59.959,1454151603,"201051344001203","219011344069620",0.00,0.50,0,298.47,304.48,0.0,0.0,0.000,316460.8,316460.8,19447,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151661,82899.00
01/30/2016 06:00,2,0.000,ALERT,211.25,300.57,59.965,1454151603,"274151322000054","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,583640.6,583640.6,8402,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151663,82900.00
01/30/2016 06:00,2,0.000,ALERT,212.38,302.07,59.959,1454151603,"201051344000867","219011344069620",0.00,1.50,0,300.27,305.68,0.0,0.0,0.000,305041.4,305041.4,14872,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151665,82901.00
01/30/2016 06:00,2,0.000,ALERT,211.70,301.47,59.949,1454151603,"201051344001093","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,315164.0,315164.0,19360,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454151667,82902.00
01/30/2016 06:00,2,0.000,ALERT,211.93,302.37,59.970,1454151603,"201051344000900","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,320326.8,320326.8,14488,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151669,82903.00
01/30/2016 06:00,2,0.000,ALERT,212.16,301.77,59.975,1454151603,"201051344000648","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,313318.3,313318.3,14648,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151671,82904.00
01/30/2016 06:00,2,0.000,ALERT,212.16,303.28,60.007,1454151603,"201051344000569","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,321848.9,321848.9,14423,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454151672,82905.00
01/30/2016 06:00,2,0.000,ALERT,211.93,302.37,59.954,1454151603,"201051344000983","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,315012.6,315012.6,14721,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151674,82906.00
01/30/2016 06:00,2,0.000,ALERT,212.16,302.37,59.970,1454151603,"201051344001158","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,309943.0,309943.0,14898,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454151676,82907.00
01/30/2016 06:00,2,0.000,ALERT,212.61,302.98,59.959,1454151603,"201051344000576","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,314861.0,314861.0,14517,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151678,82908.00
01/30/2016 06:00,2,0.000,ALERT,211.48,299.37,59.954,1454151603,"274151322000087","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,558698.9,558698.9,8432,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454151679,82909.00
01/30/2016 06:15,2,0.000,ALERT,212.61,302.68,59.996,1454152504,"201051344000645","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,314055.4,314055.4,14609,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454152506,82910.00
01/30/2016 06:15,2,0.000,ALERT,211.70,300.87,59.944,1454152504,"274151322000085","219011344069620",0.00,2.00,0,299.07,305.68,0.0,0.0,0.000,586274.0,586274.0,8430,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454152508,82911.00
01/30/2016 06:15,2,0.000,ALERT,212.61,302.68,60.012,1454152504,"201051344000633","219011344069620",0.00,0.50,0,298.17,305.38,0.0,0.0,0.000,305780.9,305780.9,14905,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454152510,82912.00
01/30/2016 06:15,2,0.000,ALERT,212.16,302.98,60.012,1454152504,"201051344000469","219011344069620",0.00,0.50,0,299.37,305.08,0.0,0.0,0.000,307283.6,307283.6,14854,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454152511,82913.00
01/30/2016 06:15,2,0.000,ALERT,211.48,301.47,60.018,1454152504,"201051344000646","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,311583.9,311583.9,19487,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454152513,82914.00
01/30/2016 06:15,2,0.000,ALERT,211.48,301.17,60.012,1454152504,"274151322000052","219011344069620",0.00,1.50,0,298.77,306.58,0.0,0.0,0.000,593755.6,593755.6,8621,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454152515,82915.00
01/30/2016 06:15,2,0.000,ALERT,211.93,301.47,60.018,1454152504,"201051344000585","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,316511.5,316511.5,19477,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454152517,82916.00
01/30/2016 06:15,2,0.000,ALERT,211.70,301.47,60.012,1454152504,"201051344001230","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,315929.6,315929.6,19331,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454152519,82917.00
01/30/2016 06:15,2,0.000,ALERT,212.38,302.37,60.044,1454152504,"201051344000582","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,309759.0,309759.0,19450,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454152520,82918.00
01/30/2016 06:15,2,0.000,ALERT,211.25,301.17,60.007,1454152504,"201051344000955","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,319096.2,319096.2,19448,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454152522,82919.00
01/30/2016 06:15,2,0.000,ALERT,211.70,300.57,60.007,1454152504,"274151322000094","219011344069620",0.00,0.50,0,298.77,305.08,0.0,0.0,0.000,477940.3,477940.3,8832,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454152524,82920.00
01/30/2016 06:15,2,0.000,ALERT,212.38,303.88,60.007,1454152504,"201051344000579","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,320432.2,320432.2,14870,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454152526,82921.00
01/30/2016 06:15,2,0.000,ALERT,211.70,301.77,59.991,1454152504,"201051344000890","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,317321.4,317321.4,19398,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454152528,82922.00
01/30/2016 06:15,2,0.000,ALERT,211.93,301.47,59.981,1454152504,"201051344000438","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,319067.5,319067.5,19458,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454152529,82923.00
01/30/2016 06:15,2,0.000,ALERT,211.93,300.87,60.012,1454152504,"201051344000417","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,313152.7,313152.7,19560,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454152531,82924.00
01/30/2016 06:15,2,0.000,ALERT,211.70,301.17,59.996,1454152504,"274151322000083","219011344069620",0.00,1.50,0,299.67,306.58,0.0,0.0,0.000,588070.5,588070.5,8613,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454152533,82925.00
01/30/2016 06:15,2,0.000,ALERT,212.38,301.77,60.012,1454152504,"274151322000076","219011344069620",0.00,1.00,0,299.37,305.98,0.0,0.0,0.000,624662.0,624662.0,8663,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454152535,82926.00
01/30/2016 06:15,2,0.000,ALERT,212.16,303.88,60.012,1454152504,"201051344000868","219011344069620",0.00,1.00,0,301.17,306.28,0.0,0.0,0.000,305607.9,305607.9,14640,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454152537,82927.00
01/30/2016 06:15,2,0.000,ALERT,211.93,302.07,60.007,1454152504,"274151322000095","219011344069620",0.00,0.50,0,300.57,306.88,0.0,0.0,0.000,618279.1,618279.1,8504,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454152538,82928.00
01/30/2016 06:15,2,0.000,ALERT,212.16,302.98,60.034,1454152504,"201051344000988","219011344069620",0.00,1.50,0,297.87,305.08,0.0,0.0,0.000,304700.9,304700.9,14881,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454152540,82929.00
01/30/2016 06:15,2,0.000,ALERT,211.70,300.57,60.018,1454152504,"201051344001025","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,317119.1,317119.1,19459,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454152542,82930.00
01/30/2016 06:15,2,0.000,ALERT,212.16,303.28,60.007,1454152504,"201051344000458","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,314880.8,314880.8,14841,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454152544,82931.00
01/30/2016 06:15,2,0.000,ALERT,212.83,303.28,60.018,1454152504,"201051344000853","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,313219.8,313219.8,14541,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454152546,82932.00
01/30/2016 06:15,2,0.000,ALERT,211.93,301.17,60.023,1454152504,"201051344000685","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,319138.4,319138.4,19341,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454152548,82933.00
01/30/2016 06:15,2,0.000,ALERT,211.93,301.17,59.991,1454152504,"201051344000917","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,316876.7,316876.7,19314,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454152549,82934.00
01/30/2016 06:15,2,0.000,ALERT,212.16,301.77,60.023,1454152504,"201051344001145","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,320857.7,320857.7,19261,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454152551,82935.00
01/30/2016 06:15,2,0.000,ALERT,211.93,300.87,60.012,1454152504,"201051344000651","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,313523.9,313523.9,19488,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454152553,82936.00
01/30/2016 06:15,2,0.000,ALERT,211.25,301.17,60.012,1454152504,"274151322000088","219011344069620",0.00,2.00,0,299.07,305.68,0.0,0.0,0.000,571146.4,571146.4,8391,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454152555,82937.00
01/30/2016 06:15,2,0.000,ALERT,212.61,300.87,60.012,1454152504,"274151322000068","219011344069620",0.00,2.50,0,298.77,305.08,0.0,0.0,0.000,478006.3,478006.3,8991,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454152557,82938.00
01/30/2016 06:15,2,0.000,ALERT,211.48,301.47,60.012,1454152504,"201051344001135","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,309917.8,309917.8,19482,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454152558,82939.00
01/30/2016 06:15,2,0.000,ALERT,211.70,303.58,60.012,1454152504,"201051344000594","219011344069620",0.00,0.50,0,300.27,306.28,0.0,0.0,0.000,315824.9,315824.9,14890,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454152560,82940.00
01/30/2016 06:15,2,0.000,ALERT,211.70,300.87,60.002,1454152504,"201051344001203","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,316460.8,316460.8,19449,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454152562,82941.00
01/30/2016 06:15,2,0.000,ALERT,211.70,300.87,60.002,1454152504,"274151322000054","219011344069620",0.00,2.50,0,299.07,306.28,0.0,0.0,0.000,583640.6,583640.6,8404,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454152564,82942.00
01/30/2016 06:15,2,0.000,ALERT,212.61,302.68,60.018,1454152504,"201051344000867","219011344069620",0.00,1.50,0,299.67,305.68,0.0,0.0,0.000,305041.4,305041.4,14874,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454152566,82943.00
01/30/2016 06:15,2,0.000,ALERT,211.93,301.47,59.981,1454152504,"201051344001093","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,315164.0,315164.0,19362,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454152567,82944.00
01/30/2016 06:15,2,0.000,ALERT,211.93,302.98,60.023,1454152504,"201051344000900","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,320326.8,320326.8,14490,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454152569,82945.00
01/30/2016 06:15,2,0.000,ALERT,212.61,302.98,60.018,1454152504,"201051344000648","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,313318.3,313318.3,14650,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454152571,82946.00
01/30/2016 06:15,2,0.000,ALERT,212.38,303.58,60.018,1454152504,"201051344000569","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,321848.9,321848.9,14425,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454152573,82947.00
01/30/2016 06:15,2,0.000,ALERT,212.16,302.98,60.012,1454152504,"201051344000983","219011344069620",0.00,1.50,0,300.27,305.68,0.0,0.0,0.000,315012.6,315012.6,14723,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454152575,82948.00
01/30/2016 06:15,2,0.000,ALERT,212.38,303.28,60.007,1454152504,"201051344001158","219011344069620",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,309943.0,309943.0,14900,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454152577,82949.00
01/30/2016 06:15,2,0.000,ALERT,212.61,303.58,60.002,1454152504,"201051344000576","219011344069620",0.00,1.00,0,300.57,305.98,0.0,0.0,0.000,314861.0,314861.0,14519,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454152578,82950.00
01/30/2016 06:15,2,0.000,ALERT,211.93,300.57,60.002,1454152504,"274151322000087","219011344069620",0.00,2.50,0,298.17,305.38,0.0,0.0,0.000,558698.9,558698.9,8434,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454152580,82951.00
01/30/2016 06:30,2,0.000,ALERT,212.38,302.68,59.981,1454153403,"201051344000645","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,314055.4,314055.4,14611,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153405,82952.00
01/30/2016 06:30,2,0.000,ALERT,211.48,299.97,59.970,1454153403,"274151322000085","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,586274.0,586274.0,8432,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153407,82953.00
01/30/2016 06:30,2,0.000,ALERT,212.61,302.68,59.975,1454153403,"201051344000633","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,305780.9,305780.9,14907,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153409,82954.00
01/30/2016 06:30,2,0.000,ALERT,211.93,302.37,59.991,1454153403,"201051344000469","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,307283.6,307283.6,14856,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153411,82955.00
01/30/2016 06:30,2,0.000,ALERT,211.25,300.87,60.007,1454153403,"201051344000646","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,311583.9,311583.9,19489,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153413,82956.00
01/30/2016 06:30,2,0.000,ALERT,211.03,300.57,59.975,1454153403,"274151322000052","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,593755.6,593755.6,8623,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153415,82957.00
01/30/2016 06:30,2,0.000,ALERT,211.70,301.17,59.986,1454153403,"201051344000585","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,316511.5,316511.5,19479,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153417,82958.00
01/30/2016 06:30,2,0.000,ALERT,211.25,300.87,59.986,1454153403,"201051344001230","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,315929.6,315929.6,19333,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454153418,82959.00
01/30/2016 06:30,2,0.000,ALERT,211.93,301.77,60.028,1454153403,"201051344000582","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,309759.0,309759.0,19452,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153420,82960.00
01/30/2016 06:30,2,0.000,ALERT,211.25,301.17,59.986,1454153403,"201051344000955","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,319096.2,319096.2,19450,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153422,82961.00
01/30/2016 06:30,2,0.000,ALERT,211.03,299.67,59.986,1454153403,"274151322000094","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,477940.3,477940.3,8834,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153424,82962.00
01/30/2016 06:30,2,0.000,ALERT,212.16,303.58,59.991,1454153403,"201051344000579","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,320432.2,320432.2,14872,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454153426,82963.00
01/30/2016 06:30,2,0.000,ALERT,211.25,301.17,59.986,1454153403,"201051344000890","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,317321.4,317321.4,19400,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153427,82964.00
01/30/2016 06:30,2,0.000,ALERT,211.48,300.87,59.970,1454153403,"201051344000438","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,319067.5,319067.5,19460,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153429,82965.00
01/30/2016 06:30,2,0.000,ALERT,211.93,300.57,59.991,1454153403,"201051344000417","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,313152.7,313152.7,19562,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153431,82966.00
01/30/2016 06:30,2,0.000,ALERT,211.48,300.57,59.970,1454153403,"274151322000083","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,588070.5,588070.5,8615,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153433,82967.00
01/30/2016 06:30,2,0.000,ALERT,211.93,300.27,59.959,1454153403,"274151322000076","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,624662.0,624662.0,8665,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454153435,82968.00
01/30/2016 06:30,2,0.000,ALERT,211.93,303.58,59.944,1454153403,"201051344000868","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,305607.9,305607.9,14642,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153436,82969.00
01/30/2016 06:30,2,0.000,ALERT,211.48,301.47,59.970,1454153403,"274151322000095","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,618279.1,618279.1,8506,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153438,82970.00
01/30/2016 06:30,2,0.000,ALERT,211.70,302.37,60.007,1454153403,"201051344000988","219011344069620",0.00,1.50,0,298.47,304.48,0.0,0.0,0.000,304700.9,304700.9,14883,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153440,82971.00
01/30/2016 06:30,2,0.000,ALERT,211.48,300.27,59.986,1454153403,"201051344001025","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,317119.1,317119.1,19461,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153442,82972.00
01/30/2016 06:30,2,0.000,ALERT,211.93,302.68,59.981,1454153403,"201051344000458","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,314880.8,314880.8,14843,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153444,82973.00
01/30/2016 06:30,2,0.000,ALERT,212.61,302.37,59.970,1454153403,"201051344000853","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,313219.8,313219.8,14543,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153445,82974.00
01/30/2016 06:30,2,0.000,ALERT,211.93,300.87,59.981,1454153403,"201051344000685","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,319138.4,319138.4,19343,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454153447,82975.00
01/30/2016 06:30,2,0.000,ALERT,211.70,300.57,59.996,1454153403,"201051344000917","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,316876.7,316876.7,19316,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153449,82976.00
01/30/2016 06:30,2,0.000,ALERT,211.70,301.17,59.981,1454153403,"201051344001145","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,320857.7,320857.7,19263,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153451,82977.00
01/30/2016 06:30,2,0.000,ALERT,211.70,300.57,59.975,1454153403,"201051344000651","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,313523.9,313523.9,19490,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153452,82978.00
01/30/2016 06:30,2,0.000,ALERT,211.03,299.97,59.970,1454153403,"274151322000088","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,571146.4,571146.4,8393,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153454,82979.00
01/30/2016 06:30,2,0.000,ALERT,211.93,299.07,59.965,1454153403,"274151322000068","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,478006.3,478006.3,8993,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153456,82980.00
01/30/2016 06:30,2,0.000,ALERT,211.25,301.17,59.981,1454153403,"201051344001135","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,309917.8,309917.8,19484,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153458,82981.00
01/30/2016 06:30,2,0.000,ALERT,211.70,302.98,59.959,1454153403,"201051344000594","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,315824.9,315824.9,14892,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153460,82982.00
01/30/2016 06:30,2,0.000,ALERT,211.48,300.57,59.970,1454153403,"201051344001203","219011344069620",0.00,1.00,0,299.37,304.78,0.0,0.0,0.000,316460.8,316460.8,19451,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153462,82983.00
01/30/2016 06:30,2,0.000,ALERT,211.25,300.87,59.965,1454153403,"274151322000054","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,583640.6,583640.6,8406,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153463,82984.00
01/30/2016 06:30,2,0.000,ALERT,212.16,302.07,59.970,1454153403,"201051344000867","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,305041.4,305041.4,14876,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454153465,82985.00
01/30/2016 06:30,2,0.000,ALERT,211.48,300.87,59.970,1454153403,"201051344001093","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,315164.0,315164.0,19364,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454153467,82986.00
01/30/2016 06:30,2,0.000,ALERT,211.70,302.37,59.970,1454153403,"201051344000900","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,320326.8,320326.8,14492,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153469,82987.00
01/30/2016 06:30,2,0.000,ALERT,212.16,301.77,59.949,1454153403,"201051344000648","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,313318.3,313318.3,14652,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153471,82988.00
01/30/2016 06:30,2,0.000,ALERT,211.93,303.28,59.965,1454153403,"201051344000569","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,321848.9,321848.9,14427,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153473,82989.00
01/30/2016 06:30,2,0.000,ALERT,211.93,302.68,59.959,1454153403,"201051344000983","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,315012.6,315012.6,14725,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454153475,82990.00
01/30/2016 06:30,2,0.000,ALERT,211.93,302.37,59.965,1454153403,"201051344001158","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,309943.0,309943.0,14902,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153476,82991.00
01/30/2016 06:30,2,0.000,ALERT,212.61,303.28,59.965,1454153403,"201051344000576","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,314861.0,314861.0,14521,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153478,82992.00
01/30/2016 06:30,2,0.000,ALERT,211.25,298.77,59.991,1454153403,"274151322000087","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,558698.9,558698.9,8436,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454153480,82993.00
01/30/2016 06:45,2,0.000,ALERT,212.61,302.98,59.981,1454154303,"201051344000645","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,314055.4,314055.4,14613,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454154305,82994.00
01/30/2016 06:45,2,0.000,ALERT,211.48,299.97,59.970,1454154303,"274151322000085","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,586274.0,586274.0,8434,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154307,82995.00
01/30/2016 06:45,2,0.000,ALERT,212.83,302.68,59.981,1454154303,"201051344000633","219011344069620",0.00,1.00,0,298.17,304.48,0.0,0.0,0.000,305780.9,305780.9,14909,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454154309,82996.00
01/30/2016 06:45,2,0.000,ALERT,212.16,302.98,59.970,1454154303,"201051344000469","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,307283.6,307283.6,14858,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154311,82997.00
01/30/2016 06:45,2,0.000,ALERT,211.48,300.87,59.981,1454154303,"201051344000646","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,311583.9,311583.9,19491,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154313,82998.00
01/30/2016 06:45,2,0.000,ALERT,211.25,300.57,59.970,1454154303,"274151322000052","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,593755.6,593755.6,8625,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454154314,82999.00
01/30/2016 06:45,2,0.000,ALERT,211.70,300.57,59.981,1454154303,"201051344000585","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,316511.5,316511.5,19481,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154316,83000.00
01/30/2016 06:45,2,0.000,ALERT,211.48,300.87,59.975,1454154303,"201051344001230","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,315929.6,315929.6,19335,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154318,83001.00
01/30/2016 06:45,2,0.000,ALERT,211.93,301.17,59.970,1454154303,"201051344000582","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,309759.0,309759.0,19454,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454154320,83002.00
01/30/2016 06:45,2,0.000,ALERT,211.03,300.27,59.981,1454154303,"201051344000955","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,319096.2,319096.2,19452,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154322,83003.00
01/30/2016 06:45,2,0.000,ALERT,211.48,299.97,60.023,1454154303,"274151322000094","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,477940.3,477940.3,8836,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154324,83004.00
01/30/2016 06:45,2,0.000,ALERT,212.16,303.58,59.981,1454154303,"201051344000579","219011344069620",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,320432.2,320432.2,14874,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154325,83005.00
01/30/2016 06:45,2,0.000,ALERT,211.25,300.57,59.970,1454154303,"201051344000890","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,317321.4,317321.4,19402,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154327,83006.00
01/30/2016 06:45,2,0.000,ALERT,211.48,300.27,59.991,1454154303,"201051344000438","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,319067.5,319067.5,19462,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154329,83007.00
01/30/2016 06:45,2,0.000,ALERT,211.70,299.67,59.981,1454154303,"201051344000417","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,313152.7,313152.7,19564,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154331,83008.00
01/30/2016 06:45,2,0.000,ALERT,211.48,300.87,59.975,1454154303,"274151322000083","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,588070.5,588070.5,8617,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154332,83009.00
01/30/2016 06:45,2,0.000,ALERT,211.93,299.97,59.970,1454154303,"274151322000076","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,624662.0,624662.0,8667,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154334,83010.00
01/30/2016 06:45,2,0.000,ALERT,211.93,303.58,59.986,1454154303,"201051344000868","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,305607.9,305607.9,14644,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154336,83011.00
01/30/2016 06:45,2,0.000,ALERT,211.48,301.77,59.975,1454154303,"274151322000095","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,618279.1,618279.1,8508,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154338,83012.00
01/30/2016 06:45,2,0.000,ALERT,211.93,302.98,59.981,1454154303,"201051344000988","219011344069620",0.00,1.50,0,297.57,304.78,0.0,0.0,0.000,304700.9,304700.9,14885,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454154340,83013.00
01/30/2016 06:45,2,0.000,ALERT,211.25,299.67,59.981,1454154303,"201051344001025","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,317119.1,317119.1,19463,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154342,83014.00
01/30/2016 06:45,2,0.000,ALERT,211.93,302.98,59.991,1454154303,"201051344000458","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,314880.8,314880.8,14845,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154343,83015.00
01/30/2016 06:45,2,0.000,ALERT,212.61,302.98,59.981,1454154303,"201051344000853","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,313219.8,313219.8,14545,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454154345,83016.00
01/30/2016 06:45,2,0.000,ALERT,211.70,299.97,59.996,1454154303,"201051344000685","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,319138.4,319138.4,19345,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154347,83017.00
01/30/2016 06:45,2,0.000,ALERT,211.70,299.97,59.986,1454154303,"201051344000917","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,316876.7,316876.7,19318,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454154349,83018.00
01/30/2016 06:45,2,0.000,ALERT,211.70,300.57,59.959,1454154303,"201051344001145","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,320857.7,320857.7,19265,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154351,83019.00
01/30/2016 06:45,2,0.000,ALERT,211.48,299.67,59.981,1454154303,"201051344000651","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,313523.9,313523.9,19492,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154352,83020.00
01/30/2016 06:45,2,0.000,ALERT,210.80,299.67,59.975,1454154303,"274151322000088","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,571146.4,571146.4,8395,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154354,83021.00
01/30/2016 06:45,2,0.000,ALERT,211.93,299.67,59.981,1454154303,"274151322000068","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,478006.3,478006.3,8995,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154356,83022.00
01/30/2016 06:45,2,0.000,ALERT,211.25,300.27,59.975,1454154303,"201051344001135","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,309917.8,309917.8,19486,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454154358,83023.00
01/30/2016 06:45,2,0.000,ALERT,211.93,303.58,60.018,1454154303,"201051344000594","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,315824.9,315824.9,14894,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154360,83024.00
01/30/2016 06:45,2,0.000,ALERT,211.70,300.27,59.954,1454154303,"201051344001203","219011344069620",0.00,1.00,0,297.87,304.18,0.0,0.0,0.000,316460.8,316460.8,19453,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154361,83025.00
01/30/2016 06:45,2,0.000,ALERT,211.03,300.57,59.970,1454154303,"274151322000054","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,583640.6,583640.6,8408,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154363,83026.00
