ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2016 06:45,2,0.000,ALERT,212.38,302.37,59.991,1454154303,"201051344000867","219011344069620",0.00,2.00,0,299.67,305.38,0.0,0.0,0.000,305041.4,305041.4,14878,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154365,83027.00
01/30/2016 06:45,2,0.000,ALERT,211.48,300.57,60.012,1454154303,"201051344001093","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,315164.0,315164.0,19366,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154367,83028.00
01/30/2016 06:45,2,0.000,ALERT,211.93,302.98,59.981,1454154303,"201051344000900","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,320326.8,320326.8,14494,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154369,83029.00
01/30/2016 06:45,2,0.000,ALERT,212.38,302.37,59.986,1454154303,"201051344000648","219011344069620",0.00,0.50,0,299.37,305.08,0.0,0.0,0.000,313318.3,313318.3,14654,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454154371,83030.00
01/30/2016 06:45,2,0.000,ALERT,212.16,303.58,59.986,1454154303,"201051344000569","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,321848.9,321848.9,14429,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154372,83031.00
01/30/2016 06:45,2,0.000,ALERT,212.16,303.28,59.991,1454154303,"201051344000983","219011344069620",0.00,1.50,0,300.27,305.38,0.0,0.0,0.000,315012.6,315012.6,14727,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154374,83032.00
01/30/2016 06:45,2,0.000,ALERT,212.16,302.98,59.981,1454154303,"201051344001158","219011344069620",0.00,0.50,0,299.37,304.78,0.0,0.0,0.000,309943.0,309943.0,14904,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154376,83033.00
01/30/2016 06:45,2,0.000,ALERT,212.61,303.58,59.986,1454154303,"201051344000576","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,314861.0,314861.0,14523,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154378,83034.00
01/30/2016 06:45,2,0.000,ALERT,211.25,299.07,59.965,1454154303,"274151322000087","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,558698.9,558698.9,8438,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454154380,83035.00
01/30/2016 07:00,2,0.000,ALERT,212.38,303.28,59.954,1454155203,"201051344000645","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,314055.4,314055.4,14615,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155205,83036.00
01/30/2016 07:00,2,0.000,ALERT,211.25,299.97,59.907,1454155203,"274151322000085","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,586274.0,586274.0,8436,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155207,83037.00
01/30/2016 07:00,2,0.000,ALERT,212.38,302.68,59.991,1454155203,"201051344000633","219011344069620",0.00,1.00,0,299.07,304.78,0.0,0.0,0.000,305780.9,305780.9,14911,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454155209,83038.00
01/30/2016 07:00,2,0.000,ALERT,211.93,303.28,59.949,1454155203,"201051344000469","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,307283.6,307283.6,14860,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155211,83039.00
01/30/2016 07:00,2,0.000,ALERT,210.80,300.27,59.944,1454155203,"201051344000646","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,311583.9,311583.9,19493,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155212,83040.00
01/30/2016 07:00,2,0.000,ALERT,211.03,301.17,59.933,1454155203,"274151322000052","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,593755.6,593755.6,8627,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155214,83041.00
01/30/2016 07:00,2,0.000,ALERT,211.25,300.57,59.954,1454155203,"201051344000585","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,316511.5,316511.5,19483,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155216,83042.00
01/30/2016 07:00,2,0.000,ALERT,211.03,300.57,59.944,1454155203,"201051344001230","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,315929.6,315929.6,19337,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155218,83043.00
01/30/2016 07:00,2,0.000,ALERT,211.70,301.47,59.959,1454155203,"201051344000582","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,309759.0,309759.0,19456,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155220,83044.00
01/30/2016 07:00,2,0.000,ALERT,210.80,300.57,59.986,1454155203,"201051344000955","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,319096.2,319096.2,19454,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454155221,83045.00
01/30/2016 07:00,2,0.000,ALERT,211.03,299.67,59.944,1454155203,"274151322000094","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,477940.3,477940.3,8838,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155223,83046.00
01/30/2016 07:00,2,0.000,ALERT,211.70,303.58,59.917,1454155203,"201051344000579","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,320432.2,320432.2,14876,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155225,83047.00
01/30/2016 07:00,2,0.000,ALERT,211.03,300.87,59.944,1454155203,"201051344000890","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,317321.4,317321.4,19404,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155227,83048.00
01/30/2016 07:00,2,0.000,ALERT,211.25,300.27,59.901,1454155203,"201051344000438","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,319067.5,319067.5,19464,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454155229,83049.00
01/30/2016 07:00,2,0.000,ALERT,211.48,299.97,59.954,1454155203,"201051344000417","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,313152.7,313152.7,19566,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454155230,83050.00
01/30/2016 07:00,2,0.000,ALERT,211.25,300.27,59.949,1454155203,"274151322000083","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,588070.5,588070.5,8619,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155232,83051.00
01/30/2016 07:00,2,0.000,ALERT,211.70,300.27,59.933,1454155203,"274151322000076","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,624662.0,624662.0,8669,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155234,83052.00
01/30/2016 07:00,2,0.000,ALERT,211.70,303.88,59.949,1454155203,"201051344000868","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,305607.9,305607.9,14646,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454155236,83053.00
01/30/2016 07:00,2,0.000,ALERT,211.03,301.17,59.901,1454155203,"274151322000095","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,618279.1,618279.1,8510,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155238,83054.00
01/30/2016 07:00,2,0.000,ALERT,211.70,302.68,59.922,1454155203,"201051344000988","219011344069620",0.00,1.50,0,298.77,305.08,0.0,0.0,0.000,304700.9,304700.9,14887,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155240,83055.00
01/30/2016 07:00,2,0.000,ALERT,211.03,299.67,59.986,1454155203,"201051344001025","219011344069620",0.00,0.50,0,296.66,302.68,0.0,0.0,0.000,317119.1,317119.1,19465,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155241,83056.00
01/30/2016 07:00,2,0.000,ALERT,211.48,302.98,59.944,1454155203,"201051344000458","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,314880.8,314880.8,14847,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454155243,83057.00
01/30/2016 07:00,2,0.000,ALERT,212.38,302.68,59.949,1454155203,"201051344000853","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,313219.8,313219.8,14547,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155245,83058.00
01/30/2016 07:00,2,0.000,ALERT,211.25,300.27,59.944,1454155203,"201051344000685","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,319138.4,319138.4,19347,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155247,83059.00
01/30/2016 07:00,2,0.000,ALERT,211.25,299.97,59.949,1454155203,"201051344000917","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,316876.7,316876.7,19320,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454155249,83060.00
01/30/2016 07:00,2,0.000,ALERT,211.25,300.57,59.949,1454155203,"201051344001145","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,320857.7,320857.7,19267,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155250,83061.00
01/30/2016 07:00,2,0.000,ALERT,211.03,299.67,59.991,1454155203,"201051344000651","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,313523.9,313523.9,19494,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155252,83062.00
01/30/2016 07:00,2,0.000,ALERT,210.57,299.97,59.944,1454155203,"274151322000088","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,571146.4,571146.4,8397,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155254,83063.00
01/30/2016 07:00,2,0.000,ALERT,211.70,299.37,59.949,1454155203,"274151322000068","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,478006.3,478006.3,8997,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155256,83064.00
01/30/2016 07:00,2,0.000,ALERT,210.80,300.57,59.954,1454155203,"201051344001135","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,309917.8,309917.8,19488,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155258,83065.00
01/30/2016 07:00,2,0.000,ALERT,211.48,303.58,59.949,1454155203,"201051344000594","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,315824.9,315824.9,14896,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155259,83066.00
01/30/2016 07:00,2,0.000,ALERT,211.03,299.97,59.986,1454155203,"201051344001203","219011344069620",0.00,1.00,0,298.17,303.88,0.0,0.0,0.000,316460.8,316460.8,19455,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155261,83067.00
01/30/2016 07:00,2,0.000,ALERT,211.03,300.87,59.938,1454155203,"274151322000054","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,583640.6,583640.6,8410,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155263,83068.00
01/30/2016 07:00,2,0.000,ALERT,211.93,302.37,59.901,1454155203,"201051344000867","219011344069620",0.00,2.00,0,299.97,305.68,0.0,0.0,0.000,305041.4,305041.4,14880,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155265,83069.00
01/30/2016 07:00,2,0.000,ALERT,211.03,300.27,59.912,1454155203,"201051344001093","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,315164.0,315164.0,19368,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155267,83070.00
01/30/2016 07:00,2,0.000,ALERT,211.70,302.98,59.912,1454155203,"201051344000900","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,320326.8,320326.8,14496,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454155269,83071.00
01/30/2016 07:00,2,0.000,ALERT,211.93,302.37,59.949,1454155203,"201051344000648","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,313318.3,313318.3,14656,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155270,83072.00
01/30/2016 07:00,2,0.000,ALERT,211.93,303.58,59.944,1454155203,"201051344000569","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,321848.9,321848.9,14431,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155272,83073.00
01/30/2016 07:00,2,0.000,ALERT,211.70,303.28,59.949,1454155203,"201051344000983","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,315012.6,315012.6,14729,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155274,83074.00
01/30/2016 07:00,2,0.000,ALERT,211.93,302.98,59.928,1454155203,"201051344001158","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,309943.0,309943.0,14906,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155276,83075.00
01/30/2016 07:00,2,0.000,ALERT,212.38,303.88,59.944,1454155203,"201051344000576","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,314861.0,314861.0,14525,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155278,83076.00
01/30/2016 07:00,2,0.000,ALERT,211.25,299.07,59.938,1454155203,"274151322000087","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,558698.9,558698.9,8440,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454155279,83077.00
01/30/2016 07:15,2,0.000,ALERT,212.16,302.37,59.981,1454156104,"201051344000645","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,314055.4,314055.4,14617,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156106,83078.00
01/30/2016 07:15,2,0.000,ALERT,210.80,299.97,59.959,1454156104,"274151322000085","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,586274.0,586274.0,8438,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454156107,83079.00
01/30/2016 07:15,2,0.000,ALERT,212.16,301.77,59.970,1454156104,"201051344000633","219011344069620",0.00,1.00,0,298.77,304.48,0.0,0.0,0.000,305780.9,305780.9,14913,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454156109,83080.00
01/30/2016 07:15,2,0.000,ALERT,211.93,302.37,59.959,1454156104,"201051344000469","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,307283.6,307283.6,14862,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156111,83081.00
01/30/2016 07:15,2,0.000,ALERT,210.57,299.67,60.018,1454156104,"201051344000646","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,311583.9,311583.9,19495,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156113,83082.00
01/30/2016 07:15,2,0.000,ALERT,210.35,300.57,59.965,1454156104,"274151322000052","219011344069620",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,593755.6,593755.6,8629,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156115,83083.00
01/30/2016 07:15,2,0.000,ALERT,210.80,299.67,60.012,1454156104,"201051344000585","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,316511.5,316511.5,19485,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156116,83084.00
01/30/2016 07:15,2,0.000,ALERT,210.57,299.97,60.018,1454156104,"201051344001230","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,315929.6,315929.6,19339,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454156119,83085.00
01/30/2016 07:15,2,0.000,ALERT,211.25,300.87,59.965,1454156104,"201051344000582","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,309759.0,309759.0,19458,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156120,83086.00
01/30/2016 07:15,2,0.000,ALERT,210.35,299.37,59.959,1454156104,"201051344000955","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,319096.2,319096.2,19456,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156122,83087.00
01/30/2016 07:15,2,0.000,ALERT,210.80,299.07,59.970,1454156104,"274151322000094","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,477940.3,477940.3,8840,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156124,83088.00
01/30/2016 07:15,2,0.000,ALERT,211.70,302.98,59.954,1454156104,"201051344000579","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,320432.2,320432.2,14878,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156126,83089.00
01/30/2016 07:15,2,0.000,ALERT,210.57,299.97,59.965,1454156104,"201051344000890","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,317321.4,317321.4,19406,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454156128,83090.00
01/30/2016 07:15,2,0.000,ALERT,210.80,299.37,59.970,1454156104,"201051344000438","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,319067.5,319067.5,19466,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454156129,83091.00
01/30/2016 07:15,2,0.000,ALERT,211.03,299.37,59.981,1454156104,"201051344000417","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,313152.7,313152.7,19568,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454156131,83092.00
01/30/2016 07:15,2,0.000,ALERT,210.57,299.97,59.965,1454156104,"274151322000083","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,588070.5,588070.5,8621,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156133,83093.00
01/30/2016 07:15,2,0.000,ALERT,211.48,299.97,59.996,1454156104,"274151322000076","219011344069620",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,624662.0,624662.0,8671,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156135,83094.00
01/30/2016 07:15,2,0.000,ALERT,211.48,302.68,59.965,1454156104,"201051344000868","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,305607.9,305607.9,14648,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156137,83095.00
01/30/2016 07:15,2,0.000,ALERT,210.57,301.17,59.954,1454156104,"274151322000095","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,618279.1,618279.1,8512,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156138,83096.00
01/30/2016 07:15,2,0.000,ALERT,211.48,302.37,59.944,1454156104,"201051344000988","219011344069620",0.00,2.00,0,298.17,304.48,0.0,0.0,0.000,304700.9,304700.9,14889,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156140,83097.00
01/30/2016 07:15,2,0.000,ALERT,210.57,299.07,59.965,1454156104,"201051344001025","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,317119.1,317119.1,19467,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156142,83098.00
01/30/2016 07:15,2,0.000,ALERT,211.48,302.37,59.922,1454156104,"201051344000458","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,314880.8,314880.8,14849,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454156144,83099.00
01/30/2016 07:15,2,0.000,ALERT,212.16,302.37,59.965,1454156104,"201051344000853","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,313219.8,313219.8,14549,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156146,83100.00
01/30/2016 07:15,2,0.000,ALERT,211.03,299.67,59.965,1454156104,"201051344000685","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,319138.4,319138.4,19349,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156147,83101.00
01/30/2016 07:15,2,0.000,ALERT,211.03,299.37,59.944,1454156104,"201051344000917","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,316876.7,316876.7,19322,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156149,83102.00
01/30/2016 07:15,2,0.000,ALERT,211.03,299.97,59.959,1454156104,"201051344001145","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,320857.7,320857.7,19269,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156151,83103.00
01/30/2016 07:15,2,0.000,ALERT,210.80,298.77,59.965,1454156104,"201051344000651","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,313523.9,313523.9,19496,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156153,83104.00
01/30/2016 07:15,2,0.000,ALERT,210.35,299.37,59.970,1454156104,"274151322000088","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,571146.4,571146.4,8399,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156155,83105.00
01/30/2016 07:15,2,0.000,ALERT,211.48,299.07,59.959,1454156104,"274151322000068","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,478006.3,478006.3,8999,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156156,83106.00
01/30/2016 07:15,2,0.000,ALERT,210.57,299.67,59.954,1454156104,"201051344001135","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,309917.8,309917.8,19490,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454156158,83107.00
01/30/2016 07:15,2,0.000,ALERT,211.25,302.98,59.970,1454156104,"201051344000594","219011344069620",0.00,1.50,0,300.27,305.38,0.0,0.0,0.000,315824.9,315824.9,14898,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156160,83108.00
01/30/2016 07:15,2,0.000,ALERT,210.80,299.37,59.965,1454156104,"201051344001203","219011344069620",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,316460.8,316460.8,19457,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156162,83109.00
01/30/2016 07:15,2,0.000,ALERT,210.57,299.67,59.959,1454156104,"274151322000054","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,583640.6,583640.6,8412,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156164,83110.00
01/30/2016 07:15,2,0.000,ALERT,211.70,301.77,59.970,1454156104,"201051344000867","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,305041.4,305041.4,14882,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156165,83111.00
01/30/2016 07:15,2,0.000,ALERT,210.80,299.97,59.981,1454156104,"201051344001093","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,315164.0,315164.0,19370,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454156167,83112.00
01/30/2016 07:15,2,0.000,ALERT,211.25,302.07,59.970,1454156104,"201051344000900","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,320326.8,320326.8,14498,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454156169,83113.00
01/30/2016 07:15,2,0.000,ALERT,211.70,301.47,59.965,1454156104,"201051344000648","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,313318.3,313318.3,14658,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156171,83114.00
01/30/2016 07:15,2,0.000,ALERT,211.70,303.28,59.975,1454156104,"201051344000569","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,321848.9,321848.9,14433,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156173,83115.00
01/30/2016 07:15,2,0.000,ALERT,211.48,302.68,59.975,1454156104,"201051344000983","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,315012.6,315012.6,14731,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156174,83116.00
01/30/2016 07:15,2,0.000,ALERT,211.70,302.37,60.012,1454156104,"201051344001158","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,309943.0,309943.0,14908,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156176,83117.00
01/30/2016 07:15,2,0.000,ALERT,212.38,303.28,59.981,1454156104,"201051344000576","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,314861.0,314861.0,14527,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156178,83118.00
01/30/2016 07:15,2,0.000,ALERT,210.80,299.07,59.991,1454156104,"274151322000087","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,558698.9,558698.9,8442,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454156180,83119.00
01/30/2016 07:30,2,0.000,ALERT,211.70,301.47,59.975,1454157003,"201051344000645","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,314055.4,314055.4,14619,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157005,83120.00
01/30/2016 07:30,2,0.000,ALERT,210.80,299.97,59.949,1454157003,"274151322000085","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,586274.0,586274.0,8440,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157007,83121.00
01/30/2016 07:30,2,0.000,ALERT,212.16,301.17,59.986,1454157003,"201051344000633","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,305780.9,305780.9,14915,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157009,83122.00
01/30/2016 07:30,2,0.000,ALERT,211.25,301.17,59.933,1454157003,"201051344000469","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,307283.6,307283.6,14864,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157011,83123.00
01/30/2016 07:30,2,0.000,ALERT,210.80,299.97,59.954,1454157003,"201051344000646","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,311583.9,311583.9,19497,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454157013,83124.00
01/30/2016 07:30,2,0.000,ALERT,210.12,299.97,59.907,1454157003,"274151322000052","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,593755.6,593755.6,8631,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157015,83125.00
01/30/2016 07:30,2,0.000,ALERT,211.03,299.97,59.949,1454157003,"201051344000585","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,316511.5,316511.5,19487,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454157016,83126.00
01/30/2016 07:30,2,0.000,ALERT,210.80,300.27,59.933,1454157003,"201051344001230","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,315929.6,315929.6,19341,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454157018,83127.00
01/30/2016 07:30,2,0.000,ALERT,211.03,300.27,59.954,1454157003,"201051344000582","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,309759.0,309759.0,19460,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454157020,83128.00
01/30/2016 07:30,2,0.000,ALERT,210.57,299.67,59.954,1454157003,"201051344000955","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,319096.2,319096.2,19458,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157022,83129.00
01/30/2016 07:30,2,0.000,ALERT,210.57,298.77,59.959,1454157003,"274151322000094","219011344069620",0.00,1.50,0,297.57,300.87,0.0,0.0,0.000,477940.3,477940.3,8842,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157023,83130.00
01/30/2016 07:30,2,0.000,ALERT,211.03,301.77,59.944,1454157003,"201051344000579","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,320432.2,320432.2,14880,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157025,83131.00
01/30/2016 07:30,2,0.000,ALERT,210.57,299.97,59.949,1454157003,"201051344000890","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,317321.4,317321.4,19408,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157027,83132.00
01/30/2016 07:30,2,0.000,ALERT,211.03,299.67,59.949,1454157003,"201051344000438","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,319067.5,319067.5,19468,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157029,83133.00
01/30/2016 07:30,2,0.000,ALERT,211.03,299.07,59.944,1454157003,"201051344000417","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,313152.7,313152.7,19570,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157031,83134.00
01/30/2016 07:30,2,0.000,ALERT,210.80,300.27,59.912,1454157003,"274151322000083","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,588070.5,588070.5,8623,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157033,83135.00
01/30/2016 07:30,2,0.000,ALERT,211.25,300.27,59.944,1454157003,"274151322000076","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,624662.0,624662.0,8673,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157034,83136.00
01/30/2016 07:30,2,0.000,ALERT,211.48,302.37,59.949,1454157003,"201051344000868","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,305607.9,305607.9,14650,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157036,83137.00
01/30/2016 07:30,2,0.000,ALERT,210.80,300.57,59.944,1454157003,"274151322000095","219011344069620",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,618279.1,618279.1,8514,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157038,83138.00
01/30/2016 07:30,2,0.000,ALERT,211.03,301.47,59.954,1454157003,"201051344000988","219011344069620",0.00,2.00,0,297.87,303.88,0.0,0.0,0.000,304700.9,304700.9,14891,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157040,83139.00
01/30/2016 07:30,2,0.000,ALERT,210.80,299.07,59.954,1454157003,"201051344001025","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,317119.1,317119.1,19469,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157042,83140.00
01/30/2016 07:30,2,0.000,ALERT,211.25,301.77,59.954,1454157003,"201051344000458","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,314880.8,314880.8,14851,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157044,83141.00
01/30/2016 07:30,2,0.000,ALERT,211.70,301.47,59.959,1454157003,"201051344000853","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,313219.8,313219.8,14551,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454157046,83142.00
01/30/2016 07:30,2,0.000,ALERT,211.25,299.37,59.949,1454157003,"201051344000685","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,319138.4,319138.4,19351,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157048,83143.00
01/30/2016 07:30,2,0.000,ALERT,211.03,299.37,59.954,1454157003,"201051344000917","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,316876.7,316876.7,19324,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157049,83144.00
01/30/2016 07:30,2,0.000,ALERT,211.25,299.97,59.954,1454157003,"201051344001145","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,320857.7,320857.7,19271,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157051,83145.00
01/30/2016 07:30,2,0.000,ALERT,211.03,299.07,59.991,1454157003,"201051344000651","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,313523.9,313523.9,19498,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157053,83146.00
01/30/2016 07:30,2,0.000,ALERT,210.35,299.67,59.981,1454157003,"274151322000088","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,571146.4,571146.4,8401,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157055,83147.00
01/30/2016 07:30,2,0.000,ALERT,211.48,298.77,59.970,1454157003,"274151322000068","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,478006.3,478006.3,9001,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157057,83148.00
01/30/2016 07:30,2,0.000,ALERT,210.57,299.67,59.949,1454157003,"201051344001135","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,309917.8,309917.8,19492,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157058,83149.00
01/30/2016 07:30,2,0.000,ALERT,211.03,302.07,59.938,1454157003,"201051344000594","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,315824.9,315824.9,14900,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454157060,83150.00
01/30/2016 07:30,2,0.000,ALERT,211.03,299.37,59.933,1454157003,"201051344001203","219011344069620",0.00,1.50,0,297.26,302.98,0.0,0.0,0.000,316460.8,316460.8,19459,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157062,83151.00
01/30/2016 07:30,2,0.000,ALERT,210.80,299.67,59.959,1454157003,"274151322000054","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,583640.6,583640.6,8414,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157064,83152.00
01/30/2016 07:30,2,0.000,ALERT,211.48,300.87,59.944,1454157003,"201051344000867","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,305041.4,305041.4,14884,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157066,83153.00
01/30/2016 07:30,2,0.000,ALERT,211.03,299.97,59.954,1454157003,"201051344001093","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,315164.0,315164.0,19372,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157067,83154.00
01/30/2016 07:30,2,0.000,ALERT,211.25,301.47,59.949,1454157003,"201051344000900","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,320326.8,320326.8,14500,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454157069,83155.00
01/30/2016 07:30,2,0.000,ALERT,211.48,300.87,59.944,1454157003,"201051344000648","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,313318.3,313318.3,14660,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157071,83156.00
01/30/2016 07:30,2,0.000,ALERT,211.48,302.37,59.949,1454157003,"201051344000569","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,321848.9,321848.9,14435,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157073,83157.00
01/30/2016 07:30,2,0.000,ALERT,211.25,301.47,59.944,1454157003,"201051344000983","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,315012.6,315012.6,14733,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157075,83158.00
01/30/2016 07:30,2,0.000,ALERT,211.25,301.47,59.949,1454157003,"201051344001158","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,309943.0,309943.0,14910,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157076,83159.00
01/30/2016 07:30,2,0.000,ALERT,211.93,302.07,59.944,1454157003,"201051344000576","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,314861.0,314861.0,14529,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454157078,83160.00
01/30/2016 07:30,2,0.000,ALERT,210.80,298.77,59.938,1454157003,"274151322000087","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,558698.9,558698.9,8444,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157080,83161.00
01/30/2016 07:45,2,0.000,ALERT,211.25,300.87,59.975,1454157903,"201051344000645","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,314055.4,314055.4,14621,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454157905,83162.00
01/30/2016 07:45,2,0.000,ALERT,210.57,298.77,59.991,1454157903,"274151322000085","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,586274.0,586274.0,8442,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157907,83163.00
01/30/2016 07:45,2,0.000,ALERT,211.93,301.17,59.986,1454157903,"201051344000633","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,305780.9,305780.9,14917,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157909,83164.00
01/30/2016 07:45,2,0.000,ALERT,211.25,301.17,59.986,1454157903,"201051344000469","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,307283.6,307283.6,14866,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157911,83165.00
01/30/2016 07:45,2,0.000,ALERT,210.35,299.07,59.970,1454157903,"201051344000646","219011344069620",0.00,1.50,0,296.96,302.68,0.0,0.0,0.000,311583.9,311583.9,19499,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454157913,83166.00
01/30/2016 07:45,2,0.000,ALERT,210.35,298.77,59.949,1454157903,"274151322000052","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,593755.6,593755.6,8633,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157914,83167.00
01/30/2016 07:45,2,0.000,ALERT,210.57,299.37,59.981,1454157903,"201051344000585","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,316511.5,316511.5,19489,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454157916,83168.00
01/30/2016 07:45,2,0.000,ALERT,210.35,299.37,59.996,1454157903,"201051344001230","219011344069620",0.00,2.00,0,297.87,303.58,0.0,0.0,0.000,315929.6,315929.6,19343,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454157918,83169.00
01/30/2016 07:45,2,0.000,ALERT,211.03,300.27,59.991,1454157903,"201051344000582","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,309759.0,309759.0,19462,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157920,83170.00
01/30/2016 07:45,2,0.000,ALERT,210.12,299.07,59.986,1454157903,"201051344000955","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,319096.2,319096.2,19460,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157921,83171.00
01/30/2016 07:45,2,0.000,ALERT,210.12,298.17,60.023,1454157903,"274151322000094","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,477940.3,477940.3,8844,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157923,83172.00
