ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2016 07:45,2,0.000,ALERT,211.25,301.77,59.986,1454157903,"201051344000579","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,320432.2,320432.2,14882,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454157925,83173.00
01/30/2016 07:45,2,0.000,ALERT,210.12,299.07,59.996,1454157903,"201051344000890","219011344069620",0.00,2.50,0,297.87,304.18,0.0,0.0,0.000,317321.4,317321.4,19410,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157927,83174.00
01/30/2016 07:45,2,0.000,ALERT,210.35,298.77,59.928,1454157903,"201051344000438","219011344069620",0.00,1.50,0,297.57,303.58,0.0,0.0,0.000,319067.5,319067.5,19470,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157929,83175.00
01/30/2016 07:45,2,0.000,ALERT,210.57,298.47,59.938,1454157903,"201051344000417","219011344069620",0.00,2.00,0,296.96,302.68,0.0,0.0,0.000,313152.7,313152.7,19572,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157930,83176.00
01/30/2016 07:45,2,0.000,ALERT,210.57,299.07,59.975,1454157903,"274151322000083","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,588070.5,588070.5,8625,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157932,83177.00
01/30/2016 07:45,2,0.000,ALERT,211.03,299.07,59.986,1454157903,"274151322000076","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,624662.0,624662.0,8675,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157934,83178.00
01/30/2016 07:45,2,0.000,ALERT,211.25,302.07,59.986,1454157903,"201051344000868","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,305607.9,305607.9,14652,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157936,83179.00
01/30/2016 07:45,2,0.000,ALERT,210.57,299.67,59.996,1454157903,"274151322000095","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,618279.1,618279.1,8516,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157938,83180.00
01/30/2016 07:45,2,0.000,ALERT,210.80,301.17,59.991,1454157903,"201051344000988","219011344069620",0.00,2.00,0,297.26,303.28,0.0,0.0,0.000,304700.9,304700.9,14893,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157939,83181.00
01/30/2016 07:45,2,0.000,ALERT,210.35,298.47,59.991,1454157903,"201051344001025","219011344069620",0.00,1.50,0,296.66,303.28,0.0,0.0,0.000,317119.1,317119.1,19471,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157941,83182.00
01/30/2016 07:45,2,0.000,ALERT,211.03,301.17,59.981,1454157903,"201051344000458","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,314880.8,314880.8,14853,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157943,83183.00
01/30/2016 07:45,2,0.000,ALERT,211.70,300.87,59.981,1454157903,"201051344000853","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,313219.8,313219.8,14553,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157945,83184.00
01/30/2016 07:45,2,0.000,ALERT,210.80,299.37,59.975,1454157903,"201051344000685","219011344069620",0.00,2.00,0,297.57,303.28,0.0,0.0,0.000,319138.4,319138.4,19353,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157946,83185.00
01/30/2016 07:45,2,0.000,ALERT,210.80,298.77,59.981,1454157903,"201051344000917","219011344069620",0.00,3.00,0,296.36,302.07,0.0,0.0,0.000,316876.7,316876.7,19326,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157948,83186.00
01/30/2016 07:45,2,0.000,ALERT,210.57,299.07,59.981,1454157903,"201051344001145","219011344069620",0.00,2.00,0,297.57,303.88,0.0,0.0,0.000,320857.7,320857.7,19273,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157950,83187.00
01/30/2016 07:45,2,0.000,ALERT,210.35,298.47,59.965,1454157903,"201051344000651","219011344069620",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,313523.9,313523.9,19500,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157952,83188.00
01/30/2016 07:45,2,0.000,ALERT,209.90,298.47,59.954,1454157903,"274151322000088","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,571146.4,571146.4,8403,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454157954,83189.00
01/30/2016 07:45,2,0.000,ALERT,211.25,298.47,59.981,1454157903,"274151322000068","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,478006.3,478006.3,9003,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157955,83190.00
01/30/2016 07:45,2,0.000,ALERT,210.12,299.07,59.986,1454157903,"201051344001135","219011344069620",0.00,2.00,0,297.57,303.28,0.0,0.0,0.000,309917.8,309917.8,19494,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454157957,83191.00
01/30/2016 07:45,2,0.000,ALERT,210.80,301.77,59.975,1454157903,"201051344000594","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,315824.9,315824.9,14902,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157959,83192.00
01/30/2016 07:45,2,0.000,ALERT,210.57,298.77,60.012,1454157903,"201051344001203","219011344069620",0.00,1.50,0,297.26,304.48,0.0,0.0,0.000,316460.8,316460.8,19461,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454157961,83193.00
01/30/2016 07:45,2,0.000,ALERT,210.12,298.47,59.981,1454157903,"274151322000054","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,583640.6,583640.6,8416,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157963,83194.00
01/30/2016 07:45,2,0.000,ALERT,211.25,300.57,59.975,1454157903,"201051344000867","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,305041.4,305041.4,14886,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454157965,83195.00
01/30/2016 07:45,2,0.000,ALERT,210.35,298.77,59.965,1454157903,"201051344001093","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,315164.0,315164.0,19374,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157967,83196.00
01/30/2016 07:45,2,0.000,ALERT,211.03,300.87,59.970,1454157903,"201051344000900","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,320326.8,320326.8,14502,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157969,83197.00
01/30/2016 07:45,2,0.000,ALERT,211.25,300.57,60.002,1454157903,"201051344000648","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,313318.3,313318.3,14662,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157971,83198.00
01/30/2016 07:45,2,0.000,ALERT,211.03,301.77,59.970,1454157903,"201051344000569","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,321848.9,321848.9,14437,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157972,83199.00
01/30/2016 07:45,2,0.000,ALERT,211.03,301.17,59.975,1454157903,"201051344000983","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,315012.6,315012.6,14735,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157974,83200.00
01/30/2016 07:45,2,0.000,ALERT,211.25,301.17,59.975,1454157903,"201051344001158","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,309943.0,309943.0,14912,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157976,83201.00
01/30/2016 07:45,2,0.000,ALERT,211.70,301.77,59.944,1454157903,"201051344000576","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,314861.0,314861.0,14531,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157978,83202.00
01/30/2016 07:45,2,0.000,ALERT,210.57,298.77,59.928,1454157903,"274151322000087","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,558698.9,558698.9,8446,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454157980,83203.00
01/30/2016 08:00,2,0.000,ALERT,211.93,301.47,59.949,1454158804,"201051344000645","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,314055.4,314055.4,14623,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454158806,83204.00
01/30/2016 08:00,2,0.000,ALERT,210.35,299.07,59.917,1454158804,"274151322000085","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,586274.0,586274.0,8444,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158807,83205.00
01/30/2016 08:00,2,0.000,ALERT,211.93,300.87,59.917,1454158804,"201051344000633","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,305780.9,305780.9,14919,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158809,83206.00
01/30/2016 08:00,2,0.000,ALERT,211.48,301.47,59.959,1454158804,"201051344000469","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,307283.6,307283.6,14868,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158811,83207.00
01/30/2016 08:00,2,0.000,ALERT,210.57,299.67,59.944,1454158804,"201051344000646","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,311583.9,311583.9,19501,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158813,83208.00
01/30/2016 08:00,2,0.000,ALERT,210.12,299.37,59.907,1454158804,"274151322000052","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,593755.6,593755.6,8635,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158815,83209.00
01/30/2016 08:00,2,0.000,ALERT,211.03,299.97,59.959,1454158804,"201051344000585","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,316511.5,316511.5,19491,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158816,83210.00
01/30/2016 08:00,2,0.000,ALERT,210.57,299.97,59.975,1454158804,"201051344001230","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,315929.6,315929.6,19345,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158818,83211.00
01/30/2016 08:00,2,0.000,ALERT,211.25,300.57,59.949,1454158804,"201051344000582","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,309759.0,309759.0,19464,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158820,83212.00
01/30/2016 08:00,2,0.000,ALERT,210.12,299.37,59.954,1454158804,"201051344000955","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,319096.2,319096.2,19462,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158822,83213.00
01/30/2016 08:00,2,0.000,ALERT,210.35,298.17,59.944,1454158804,"274151322000094","219011344069620",0.00,2.00,0,296.66,299.97,0.0,0.0,0.000,477940.3,477940.3,8846,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158824,83214.00
01/30/2016 08:00,2,0.000,ALERT,211.25,302.07,59.981,1454158804,"201051344000579","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,320432.2,320432.2,14884,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158826,83215.00
01/30/2016 08:00,2,0.000,ALERT,210.57,299.67,59.917,1454158804,"201051344000890","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,317321.4,317321.4,19412,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158827,83216.00
01/30/2016 08:00,2,0.000,ALERT,210.80,299.37,59.933,1454158804,"201051344000438","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,319067.5,319067.5,19472,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158829,83217.00
01/30/2016 08:00,2,0.000,ALERT,211.03,299.07,59.954,1454158804,"201051344000417","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,313152.7,313152.7,19574,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158831,83218.00
01/30/2016 08:00,2,0.000,ALERT,210.57,299.37,59.949,1454158804,"274151322000083","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,588070.5,588070.5,8627,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158833,83219.00
01/30/2016 08:00,2,0.000,ALERT,211.03,299.07,59.912,1454158804,"274151322000076","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,624662.0,624662.0,8677,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454158835,83220.00
01/30/2016 08:00,2,0.000,ALERT,211.25,302.07,59.917,1454158804,"201051344000868","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,305607.9,305607.9,14654,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158837,83221.00
01/30/2016 08:00,2,0.000,ALERT,210.35,300.27,59.933,1454158804,"274151322000095","219011344069620",0.00,1.50,0,298.17,301.47,0.0,0.0,0.000,618279.1,618279.1,8518,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158838,83222.00
01/30/2016 08:00,2,0.000,ALERT,211.25,301.47,59.954,1454158804,"201051344000988","219011344069620",0.00,2.50,0,296.66,302.68,0.0,0.0,0.000,304700.9,304700.9,14895,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158840,83223.00
01/30/2016 08:00,2,0.000,ALERT,210.57,299.07,59.954,1454158804,"201051344001025","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,317119.1,317119.1,19473,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158842,83224.00
01/30/2016 08:00,2,0.000,ALERT,211.25,301.77,59.944,1454158804,"201051344000458","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,314880.8,314880.8,14855,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158844,83225.00
01/30/2016 08:00,2,0.000,ALERT,212.16,301.77,59.907,1454158804,"201051344000853","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,313219.8,313219.8,14555,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454158846,83226.00
01/30/2016 08:00,2,0.000,ALERT,211.25,299.67,59.944,1454158804,"201051344000685","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,319138.4,319138.4,19355,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158847,83227.00
01/30/2016 08:00,2,0.000,ALERT,211.03,299.37,59.981,1454158804,"201051344000917","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,316876.7,316876.7,19328,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158849,83228.00
01/30/2016 08:00,2,0.000,ALERT,211.25,300.27,59.949,1454158804,"201051344001145","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,320857.7,320857.7,19275,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454158851,83229.00
01/30/2016 08:00,2,0.000,ALERT,210.80,299.07,59.954,1454158804,"201051344000651","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,313523.9,313523.9,19502,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454158853,83230.00
01/30/2016 08:00,2,0.000,ALERT,210.12,299.07,59.965,1454158804,"274151322000088","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,571146.4,571146.4,8405,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158854,83231.00
01/30/2016 08:00,2,0.000,ALERT,211.25,298.47,59.944,1454158804,"274151322000068","219011344069620",0.00,3.30,0,296.66,299.67,0.0,0.0,0.000,478006.3,478006.3,9005,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158856,83232.00
01/30/2016 08:00,2,0.000,ALERT,210.35,299.67,59.949,1454158804,"201051344001135","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,309917.8,309917.8,19496,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158858,83233.00
01/30/2016 08:00,2,0.000,ALERT,211.03,302.07,59.901,1454158804,"201051344000594","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,315824.9,315824.9,14904,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158860,83234.00
01/30/2016 08:00,2,0.000,ALERT,211.03,299.67,59.954,1454158804,"201051344001203","219011344069620",0.00,1.50,0,296.96,302.98,0.0,0.0,0.000,316460.8,316460.8,19463,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454158862,83235.00
01/30/2016 08:00,2,0.000,ALERT,210.12,299.67,59.933,1454158804,"274151322000054","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,583640.6,583640.6,8418,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158863,83236.00
01/30/2016 08:00,2,0.000,ALERT,211.70,301.17,59.949,1454158804,"201051344000867","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,305041.4,305041.4,14888,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158865,83237.00
01/30/2016 08:00,2,0.000,ALERT,210.80,299.67,59.907,1454158804,"201051344001093","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,315164.0,315164.0,19376,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158867,83238.00
01/30/2016 08:00,2,0.000,ALERT,211.25,301.77,59.949,1454158804,"201051344000900","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,320326.8,320326.8,14504,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158869,83239.00
01/30/2016 08:00,2,0.000,ALERT,211.70,300.87,59.949,1454158804,"201051344000648","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,313318.3,313318.3,14664,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158871,83240.00
01/30/2016 08:00,2,0.000,ALERT,211.25,302.07,59.986,1454158804,"201051344000569","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,321848.9,321848.9,14439,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158873,83241.00
01/30/2016 08:00,2,0.000,ALERT,211.25,301.77,59.912,1454158804,"201051344000983","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,315012.6,315012.6,14737,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158874,83242.00
01/30/2016 08:00,2,0.000,ALERT,211.48,301.77,59.975,1454158804,"201051344001158","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,309943.0,309943.0,14914,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158876,83243.00
01/30/2016 08:00,2,0.000,ALERT,212.16,302.37,59.949,1454158804,"201051344000576","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,314861.0,314861.0,14533,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158878,83244.00
01/30/2016 08:00,2,0.000,ALERT,210.57,298.17,59.975,1454158804,"274151322000087","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,558698.9,558698.9,8448,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454158880,83245.00
01/30/2016 08:15,2,0.000,ALERT,211.93,302.07,59.970,1454159703,"201051344000645","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,314055.4,314055.4,14625,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454159705,83246.00
01/30/2016 08:15,2,0.000,ALERT,211.03,299.97,59.965,1454159703,"274151322000085","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,586274.0,586274.0,8446,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159707,83247.00
01/30/2016 08:15,2,0.000,ALERT,212.38,302.07,59.965,1454159703,"201051344000633","219011344069620",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,305780.9,305780.9,14921,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454159709,83248.00
01/30/2016 08:15,2,0.000,ALERT,211.70,302.07,59.928,1454159703,"201051344000469","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,307283.6,307283.6,14870,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159711,83249.00
01/30/2016 08:15,2,0.000,ALERT,210.80,299.97,60.007,1454159703,"201051344000646","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,311583.9,311583.9,19503,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454159712,83250.00
01/30/2016 08:15,2,0.000,ALERT,210.80,299.67,59.959,1454159703,"274151322000052","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,593755.6,593755.6,8637,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159714,83251.00
01/30/2016 08:15,2,0.000,ALERT,211.25,299.97,59.954,1454159703,"201051344000585","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,316511.5,316511.5,19493,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454159716,83252.00
01/30/2016 08:15,2,0.000,ALERT,211.03,300.27,59.965,1454159703,"201051344001230","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,315929.6,315929.6,19347,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159718,83253.00
01/30/2016 08:15,2,0.000,ALERT,211.93,301.17,59.938,1454159703,"201051344000582","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,309759.0,309759.0,19466,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454159720,83254.00
01/30/2016 08:15,2,0.000,ALERT,210.80,299.97,59.917,1454159703,"201051344000955","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,319096.2,319096.2,19464,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159721,83255.00
01/30/2016 08:15,2,0.000,ALERT,211.25,299.97,59.959,1454159703,"274151322000094","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,477940.3,477940.3,8848,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159723,83256.00
01/30/2016 08:15,2,0.000,ALERT,211.93,303.28,59.917,1454159703,"201051344000579","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,320432.2,320432.2,14886,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454159725,83257.00
01/30/2016 08:15,2,0.000,ALERT,211.03,300.57,59.928,1454159703,"201051344000890","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,317321.4,317321.4,19414,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159727,83258.00
01/30/2016 08:15,2,0.000,ALERT,211.48,299.97,59.933,1454159703,"201051344000438","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,319067.5,319067.5,19474,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159729,83259.00
01/30/2016 08:15,2,0.000,ALERT,211.70,299.67,59.949,1454159703,"201051344000417","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,313152.7,313152.7,19576,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159730,83260.00
01/30/2016 08:15,2,0.000,ALERT,211.25,300.27,59.949,1454159703,"274151322000083","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,588070.5,588070.5,8629,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159732,83261.00
01/30/2016 08:15,2,0.000,ALERT,211.93,300.27,59.965,1454159703,"274151322000076","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,624662.0,624662.0,8679,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159734,83262.00
01/30/2016 08:15,2,0.000,ALERT,211.93,302.98,59.959,1454159703,"201051344000868","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,305607.9,305607.9,14656,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454159736,83263.00
01/30/2016 08:15,2,0.000,ALERT,211.03,300.87,59.944,1454159703,"274151322000095","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,618279.1,618279.1,8520,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159738,83264.00
01/30/2016 08:15,2,0.000,ALERT,211.70,302.07,59.965,1454159703,"201051344000988","219011344069620",0.00,2.50,0,296.66,303.28,0.0,0.0,0.000,304700.9,304700.9,14897,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159739,83265.00
01/30/2016 08:15,2,0.000,ALERT,211.03,299.37,59.959,1454159703,"201051344001025","219011344069620",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,317119.1,317119.1,19475,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454159741,83266.00
01/30/2016 08:15,2,0.000,ALERT,211.70,302.37,59.986,1454159703,"201051344000458","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,314880.8,314880.8,14857,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159743,83267.00
01/30/2016 08:15,2,0.000,ALERT,212.61,302.37,59.975,1454159703,"201051344000853","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,313219.8,313219.8,14557,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159745,83268.00
01/30/2016 08:15,2,0.000,ALERT,211.70,300.27,59.938,1454159703,"201051344000685","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,319138.4,319138.4,19357,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159747,83269.00
01/30/2016 08:15,2,0.000,ALERT,211.48,299.97,59.949,1454159703,"201051344000917","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,316876.7,316876.7,19330,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159748,83270.00
01/30/2016 08:15,2,0.000,ALERT,211.48,300.27,59.981,1454159703,"201051344001145","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,320857.7,320857.7,19277,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159750,83271.00
01/30/2016 08:15,2,0.000,ALERT,211.25,299.67,59.965,1454159703,"201051344000651","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,313523.9,313523.9,19504,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159752,83272.00
01/30/2016 08:15,2,0.000,ALERT,210.80,300.57,59.970,1454159703,"274151322000088","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,571146.4,571146.4,8407,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159754,83273.00
01/30/2016 08:15,2,0.000,ALERT,211.93,299.67,59.981,1454159703,"274151322000068","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,478006.3,478006.3,9007,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159755,83274.00
01/30/2016 08:15,2,0.000,ALERT,211.03,300.27,59.970,1454159703,"201051344001135","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,309917.8,309917.8,19498,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159757,83275.00
01/30/2016 08:15,2,0.000,ALERT,211.48,302.98,59.970,1454159703,"201051344000594","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,315824.9,315824.9,14906,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159759,83276.00
01/30/2016 08:15,2,0.000,ALERT,211.48,300.27,59.970,1454159703,"201051344001203","219011344069620",0.00,2.00,0,296.96,302.98,0.0,0.0,0.000,316460.8,316460.8,19465,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159761,83277.00
01/30/2016 08:15,2,0.000,ALERT,211.03,300.87,59.949,1454159703,"274151322000054","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,583640.6,583640.6,8420,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159763,83278.00
01/30/2016 08:15,2,0.000,ALERT,212.16,302.07,59.975,1454159703,"201051344000867","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,305041.4,305041.4,14890,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159765,83279.00
01/30/2016 08:15,2,0.000,ALERT,211.48,300.57,59.965,1454159703,"201051344001093","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,315164.0,315164.0,19378,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159766,83280.00
01/30/2016 08:15,2,0.000,ALERT,211.70,302.68,59.975,1454159703,"201051344000900","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,320326.8,320326.8,14506,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454159768,83281.00
01/30/2016 08:15,2,0.000,ALERT,212.16,302.07,59.975,1454159703,"201051344000648","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,313318.3,313318.3,14666,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159770,83282.00
01/30/2016 08:15,2,0.000,ALERT,211.93,303.28,59.975,1454159703,"201051344000569","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,321848.9,321848.9,14441,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159772,83283.00
01/30/2016 08:15,2,0.000,ALERT,211.93,302.68,59.986,1454159703,"201051344000983","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,315012.6,315012.6,14739,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159774,83284.00
01/30/2016 08:15,2,0.000,ALERT,212.16,302.68,59.970,1454159703,"201051344001158","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,309943.0,309943.0,14916,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454159776,83285.00
01/30/2016 08:15,2,0.000,ALERT,212.38,303.28,59.975,1454159703,"201051344000576","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,314861.0,314861.0,14535,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159777,83286.00
01/30/2016 08:15,2,0.000,ALERT,211.03,299.37,59.981,1454159703,"274151322000087","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,558698.9,558698.9,8450,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454159779,83287.00
01/30/2016 08:30,2,0.000,ALERT,212.38,302.37,59.986,1454160604,"201051344000645","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,314055.4,314055.4,14627,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160606,83288.00
01/30/2016 08:30,2,0.000,ALERT,211.03,299.37,59.965,1454160604,"274151322000085","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,586274.0,586274.0,8448,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160608,83289.00
01/30/2016 08:30,2,0.000,ALERT,212.61,302.07,59.959,1454160604,"201051344000633","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,305780.9,305780.9,14923,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160610,83290.00
01/30/2016 08:30,2,0.000,ALERT,212.16,302.37,59.986,1454160604,"201051344000469","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,307283.6,307283.6,14872,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160611,83291.00
01/30/2016 08:30,2,0.000,ALERT,211.48,301.17,59.975,1454160604,"201051344000646","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,311583.9,311583.9,19505,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454160613,83292.00
01/30/2016 08:30,2,0.000,ALERT,210.80,299.07,59.981,1454160604,"274151322000052","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,593755.6,593755.6,8639,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160615,83293.00
01/30/2016 08:30,2,0.000,ALERT,211.70,301.17,59.949,1454160604,"201051344000585","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,316511.5,316511.5,19495,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160617,83294.00
01/30/2016 08:30,2,0.000,ALERT,211.70,301.47,59.986,1454160604,"201051344001230","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,315929.6,315929.6,19349,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454160618,83295.00
01/30/2016 08:30,2,0.000,ALERT,212.16,302.07,59.981,1454160604,"201051344000582","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,309759.0,309759.0,19468,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160620,83296.00
01/30/2016 08:30,2,0.000,ALERT,211.25,301.17,59.959,1454160604,"201051344000955","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,319096.2,319096.2,19466,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160622,83297.00
01/30/2016 08:30,2,0.000,ALERT,211.03,299.07,59.986,1454160604,"274151322000094","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,477940.3,477940.3,8850,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160624,83298.00
01/30/2016 08:30,2,0.000,ALERT,212.16,303.28,59.981,1454160604,"201051344000579","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,320432.2,320432.2,14888,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454160626,83299.00
01/30/2016 08:30,2,0.000,ALERT,211.25,301.17,59.975,1454160604,"201051344000890","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,317321.4,317321.4,19416,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160627,83300.00
01/30/2016 08:30,2,0.000,ALERT,211.70,300.87,60.012,1454160604,"201051344000438","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,319067.5,319067.5,19476,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454160629,83301.00
01/30/2016 08:30,2,0.000,ALERT,211.70,300.57,59.986,1454160604,"201051344000417","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,313152.7,313152.7,19578,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454160631,83302.00
01/30/2016 08:30,2,0.000,ALERT,211.03,299.97,59.981,1454160604,"274151322000083","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,588070.5,588070.5,8631,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160633,83303.00
01/30/2016 08:30,2,0.000,ALERT,211.70,299.67,59.986,1454160604,"274151322000076","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,624662.0,624662.0,8681,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160635,83304.00
01/30/2016 08:30,2,0.000,ALERT,212.16,303.58,59.981,1454160604,"201051344000868","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,305607.9,305607.9,14658,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160637,83305.00
01/30/2016 08:30,2,0.000,ALERT,211.03,300.87,59.970,1454160604,"274151322000095","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,618279.1,618279.1,8522,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160639,83306.00
01/30/2016 08:30,2,0.000,ALERT,211.70,302.37,59.981,1454160604,"201051344000988","219011344069620",0.00,2.50,0,297.87,303.88,0.0,0.0,0.000,304700.9,304700.9,14899,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160640,83307.00
01/30/2016 08:30,2,0.000,ALERT,211.25,299.97,60.023,1454160604,"201051344001025","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,317119.1,317119.1,19477,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160642,83308.00
01/30/2016 08:30,2,0.000,ALERT,211.93,302.98,59.996,1454160604,"201051344000458","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,314880.8,314880.8,14859,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160644,83309.00
01/30/2016 08:30,2,0.000,ALERT,212.61,302.37,59.991,1454160604,"201051344000853","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,313219.8,313219.8,14559,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160646,83310.00
01/30/2016 08:30,2,0.000,ALERT,211.70,300.87,59.991,1454160604,"201051344000685","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,319138.4,319138.4,19359,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160647,83311.00
01/30/2016 08:30,2,0.000,ALERT,211.70,300.27,60.002,1454160604,"201051344000917","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,316876.7,316876.7,19332,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160649,83312.00
01/30/2016 08:30,2,0.053,ALERT,211.93,301.17,59.991,1454160604,"201051344001145","219011344069620",18.65,2.00,0,298.47,303.28,1.2,0.0,0.000,320857.7,320857.7,19279,0,0,0,L,1122011218,0,121.55,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1454160651,83313.00
01/30/2016 08:30,2,0.000,ALERT,211.70,300.27,60.028,1454160604,"201051344000651","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,313523.9,313523.9,19506,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160653,83314.00
01/30/2016 08:30,2,0.000,ALERT,210.57,299.37,59.996,1454160604,"274151322000088","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,571146.4,571146.4,8409,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160655,83315.00
01/30/2016 08:30,2,0.000,ALERT,211.48,298.77,59.991,1454160604,"274151322000068","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,478006.3,478006.3,9009,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160656,83316.00
01/30/2016 08:30,2,0.000,ALERT,211.25,300.87,59.996,1454160604,"201051344001135","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,309917.8,309917.8,19500,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160658,83317.00
01/30/2016 08:30,2,0.000,ALERT,211.70,303.28,59.991,1454160604,"201051344000594","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,315824.9,315824.9,14908,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160660,83318.00
