ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2016 08:30,2,0.000,ALERT,211.48,300.27,60.012,1454160604,"201051344001203","219011344069620",0.00,2.00,0,298.17,303.88,0.0,0.0,0.000,316460.8,316460.8,19467,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160662,83319.00
01/30/2016 08:30,2,0.016,ALERT,210.80,299.37,59.996,1454160604,"274151322000054","219011344069620",23.04,3.30,0,297.26,302.37,0.0,0.0,0.000,583640.6,583640.6,8422,0,0,0,L,1151911521,0,121.10,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1454160664,83320.00
01/30/2016 08:30,2,0.000,ALERT,212.38,302.37,60.018,1454160604,"201051344000867","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,305041.4,305041.4,14892,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160666,83321.00
01/30/2016 08:30,2,0.000,ALERT,211.25,300.57,59.996,1454160604,"201051344001093","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,315164.0,315164.0,19380,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160667,83322.00
01/30/2016 08:30,2,0.000,ALERT,211.93,302.68,59.991,1454160604,"201051344000900","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,320326.8,320326.8,14508,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454160670,83323.00
01/30/2016 08:30,2,0.000,ALERT,212.16,302.07,60.007,1454160604,"201051344000648","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,313318.3,313318.3,14668,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160672,83324.00
01/30/2016 08:30,2,0.000,ALERT,212.16,303.28,59.991,1454160604,"201051344000569","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,321848.9,321848.9,14443,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160673,83325.00
01/30/2016 08:30,2,0.000,ALERT,211.93,302.98,59.975,1454160604,"201051344000983","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,315012.6,315012.6,14741,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160675,83326.00
01/30/2016 08:30,2,0.000,ALERT,212.38,302.68,59.991,1454160604,"201051344001158","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,309943.0,309943.0,14918,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160677,83327.00
01/30/2016 08:30,2,0.000,ALERT,212.61,303.28,59.986,1454160604,"201051344000576","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,314861.0,314861.0,14537,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160679,83328.00
01/30/2016 08:30,2,0.000,ALERT,211.03,298.47,59.981,1454160604,"274151322000087","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,558698.9,558698.9,8452,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454160680,83329.00
01/30/2016 08:45,2,0.000,ALERT,212.83,303.28,59.986,1454161503,"201051344000645","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,314055.4,314055.4,14629,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454161505,83330.00
01/30/2016 08:45,2,0.020,ALERT,211.70,299.97,59.981,1454161503,"274151322000085","219011344069620",30.12,3.00,0,297.57,301.77,0.0,0.0,0.000,586274.0,586274.0,8450,0,0,0,L,1151911521,0,121.55,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1454161507,83331.00
01/30/2016 08:45,2,0.000,ALERT,212.83,302.68,59.991,1454161503,"201051344000633","219011344069620",0.00,2.00,0,298.47,304.18,0.0,0.0,0.000,305780.9,305780.9,14925,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454161509,83332.00
01/30/2016 08:45,2,0.000,ALERT,212.38,302.98,60.012,1454161503,"201051344000469","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,307283.6,307283.6,14874,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454161511,83333.00
01/30/2016 08:45,2,0.000,ALERT,211.25,300.87,59.975,1454161503,"201051344000646","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,311583.9,311583.9,19507,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454161513,83334.00
01/30/2016 08:45,2,0.000,ALERT,211.25,300.57,60.007,1454161503,"274151322000052","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,593755.6,593755.6,8641,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454161514,83335.00
01/30/2016 08:45,2,0.000,ALERT,211.70,301.17,59.981,1454161503,"201051344000585","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,316511.5,316511.5,19497,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454161516,83336.00
01/30/2016 08:45,2,0.070,ALERT,211.48,301.17,59.975,1454161503,"201051344001230","219011344069620",28.77,2.00,0,298.77,303.28,2.1,0.1,0.000,315929.6,315929.6,19351,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1454161518,83337.00
01/30/2016 08:45,2,0.000,ALERT,211.93,301.77,59.981,1454161503,"201051344000582","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,309759.0,309759.0,19470,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454161520,83338.00
01/30/2016 08:45,2,0.000,ALERT,211.03,300.87,59.981,1454161503,"201051344000955","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,319096.2,319096.2,19468,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454161522,83339.00
01/30/2016 08:45,2,0.000,ALERT,211.03,299.37,59.981,1454161503,"274151322000094","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,477940.3,477940.3,8852,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454161524,83340.00
01/30/2016 08:45,2,0.000,ALERT,212.38,303.88,60.023,1454161503,"201051344000579","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,320432.2,320432.2,14890,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454161525,83341.00
01/30/2016 08:45,2,0.000,ALERT,211.48,301.47,59.981,1454161503,"201051344000890","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,317321.4,317321.4,19418,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454161527,83342.00
01/30/2016 08:45,2,0.000,ALERT,211.48,300.87,59.996,1454161503,"201051344000438","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,319067.5,319067.5,19478,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454161529,83343.00
01/30/2016 08:45,2,0.000,ALERT,211.70,300.57,59.954,1454161503,"201051344000417","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,313152.7,313152.7,19580,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454161531,83344.00
01/30/2016 08:45,2,0.000,ALERT,211.25,299.97,59.975,1454161503,"274151322000083","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,588070.5,588070.5,8633,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454161532,83345.00
01/30/2016 08:45,2,0.000,ALERT,211.70,299.67,59.991,1454161503,"274151322000076","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,624662.0,624662.0,8683,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454161534,83346.00
01/30/2016 08:45,2,0.000,ALERT,212.38,304.18,59.986,1454161503,"201051344000868","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,305607.9,305607.9,14660,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454161536,83347.00
01/30/2016 08:45,2,0.000,ALERT,211.03,300.87,60.012,1454161503,"274151322000095","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,618279.1,618279.1,8524,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454161538,83348.00
01/30/2016 08:45,2,0.000,ALERT,211.70,302.68,59.986,1454161503,"201051344000988","219011344069620",0.00,2.50,0,297.87,304.18,0.0,0.0,0.000,304700.9,304700.9,14901,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454161540,83349.00
01/30/2016 08:45,2,0.000,ALERT,211.03,300.27,59.991,1454161503,"201051344001025","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,317119.1,317119.1,19479,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454161542,83350.00
01/30/2016 08:45,2,0.000,ALERT,211.93,302.98,59.986,1454161503,"201051344000458","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,314880.8,314880.8,14861,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454161543,83351.00
01/30/2016 08:45,2,0.000,ALERT,212.83,302.98,59.996,1454161503,"201051344000853","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,313219.8,313219.8,14561,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454161545,83352.00
01/30/2016 08:45,2,0.000,ALERT,211.70,300.87,60.034,1454161503,"201051344000685","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,319138.4,319138.4,19361,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454161547,83353.00
01/30/2016 08:45,2,0.000,ALERT,211.48,300.27,59.986,1454161503,"201051344000917","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,316876.7,316876.7,19334,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454161549,83354.00
01/30/2016 08:45,2,0.111,ALERT,211.48,301.17,59.991,1454161503,"201051344001145","219011344069620",13.82,2.00,0,298.77,307.48,1.6,0.0,0.000,320857.7,320857.7,19281,0,0,0,L,1122011218,0,121.55,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454161551,83355.00
01/30/2016 08:45,2,0.000,ALERT,211.48,300.27,59.996,1454161503,"201051344000651","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,313523.9,313523.9,19508,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454161552,83356.00
01/30/2016 08:45,2,0.006,ALERT,210.57,299.67,59.991,1454161503,"274151322000088","219011344069620",28.49,3.30,0,296.96,301.47,0.0,0.0,0.000,571146.4,571146.4,8411,0,0,0,L,1151911521,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1454161554,83357.00
01/30/2016 08:45,2,0.000,ALERT,211.70,299.37,59.991,1454161503,"274151322000068","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,478006.3,478006.3,9011,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454161556,83358.00
01/30/2016 08:45,2,0.000,ALERT,211.03,300.57,59.996,1454161503,"201051344001135","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,309917.8,309917.8,19502,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454161558,83359.00
01/30/2016 08:45,2,0.000,ALERT,211.93,303.88,60.002,1454161503,"201051344000594","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,315824.9,315824.9,14910,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454161559,83360.00
01/30/2016 08:45,2,0.000,ALERT,211.48,300.27,59.996,1454161503,"201051344001203","219011344069620",0.00,2.00,0,298.17,303.88,0.0,0.0,0.000,316460.8,316460.8,19469,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454161561,83361.00
01/30/2016 08:45,2,0.053,ALERT,211.25,300.27,60.007,1454161503,"274151322000054","219011344069620",18.37,3.30,0,297.26,302.07,1.0,0.0,0.000,583640.6,583640.6,8424,0,0,0,L,1151911521,0,121.10,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454161563,83362.00
01/30/2016 08:45,2,0.000,ALERT,212.38,302.68,60.002,1454161503,"201051344000867","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,305041.4,305041.4,14894,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454161565,83363.00
01/30/2016 08:45,2,0.000,ALERT,211.25,300.57,60.023,1454161503,"201051344001093","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,315164.0,315164.0,19382,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454161567,83364.00
01/30/2016 08:45,2,0.000,ALERT,212.16,303.28,60.018,1454161503,"201051344000900","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,320326.8,320326.8,14510,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454161569,83365.00
01/30/2016 08:45,2,0.000,ALERT,212.38,302.37,59.991,1454161503,"201051344000648","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,313318.3,313318.3,14670,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454161570,83366.00
01/30/2016 08:45,2,0.000,ALERT,212.38,303.88,60.012,1454161503,"201051344000569","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,321848.9,321848.9,14445,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454161572,83367.00
01/30/2016 08:45,2,0.000,ALERT,212.16,303.28,59.996,1454161503,"201051344000983","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,315012.6,315012.6,14743,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454161574,83368.00
01/30/2016 08:45,2,0.000,ALERT,212.16,302.98,59.965,1454161503,"201051344001158","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,309943.0,309943.0,14920,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454161576,83369.00
01/30/2016 08:45,2,0.000,ALERT,212.83,303.88,60.012,1454161503,"201051344000576","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,314861.0,314861.0,14539,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454161578,83370.00
01/30/2016 08:45,2,0.029,ALERT,211.25,299.37,59.981,1454161503,"274151322000087","219011344069620",29.48,3.70,0,296.06,300.87,0.0,0.0,0.000,558698.9,558698.9,8454,0,0,0,L,1151911521,0,121.10,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1454161580,83371.00
01/30/2016 09:00,2,0.115,ALERT,211.93,301.77,59.991,1454162403,"201051344000645","219011344069620",16.10,3.00,0,300.57,304.78,1.9,0.0,0.000,314055.4,314055.4,14631,0,0,0,L,1122011218,0,121.10,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1454162405,83372.00
01/30/2016 09:00,2,0.125,ALERT,210.80,337.84,60.018,1454162403,"274151322000085","219011344069620",30.24,4.00,0,297.57,353.17,3.9,1.8,0.013,586274.1,586274.1,8452,0,0,0,L,1151911521,0,121.33,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1454162407,83373.00
01/30/2016 09:00,2,0.000,ALERT,211.93,301.17,59.991,1454162403,"201051344000633","219011344069620",0.00,2.00,0,298.77,304.18,0.0,0.0,0.000,305780.9,305780.9,14927,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454162409,83374.00
01/30/2016 09:00,2,0.000,ALERT,211.48,301.77,59.991,1454162403,"201051344000469","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,307283.6,307283.6,14876,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454162411,83375.00
01/30/2016 09:00,2,0.000,ALERT,210.57,299.67,59.986,1454162403,"201051344000646","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,311583.9,311583.9,19509,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454162413,83376.00
01/30/2016 09:00,2,0.041,ALERT,210.57,300.57,59.991,1454162403,"274151322000052","219011344069620",30.61,3.00,0,296.66,302.07,0.0,0.0,0.000,593755.6,593755.6,8643,0,0,0,L,1151911521,0,120.20,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1454162415,83377.00
01/30/2016 09:00,2,0.000,ALERT,211.25,300.57,59.981,1454162403,"201051344000585","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,316511.5,316511.5,19499,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454162416,83378.00
01/30/2016 09:00,2,0.207,ALERT,211.03,336.04,60.012,1454162403,"201051344001230","219011344069620",27.53,3.00,0,298.77,368.20,5.8,3.7,0.009,315929.8,315929.8,19353,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1454162418,83379.00
01/30/2016 09:00,2,0.000,ALERT,211.48,300.87,60.007,1454162403,"201051344000582","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,309759.0,309759.0,19472,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454162420,83380.00
01/30/2016 09:00,2,0.000,ALERT,210.80,300.27,59.981,1454162403,"201051344000955","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,319096.2,319096.2,19470,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454162422,83381.00
01/30/2016 09:00,2,0.027,ALERT,210.57,356.78,59.975,1454162403,"274151322000094","219011344069620",20.85,2.50,0,296.96,408.48,0.6,0.0,0.062,477940.3,477940.3,8854,0,0,0,L,1151911521,0,120.65,121.55,0002,0,0,0,0,0,0,0,12,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1454162423,83382.00
01/30/2016 09:00,2,0.000,ALERT,211.25,302.07,60.007,1454162403,"201051344000579","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,320432.2,320432.2,14892,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454162425,83383.00
01/30/2016 09:00,2,0.166,ALERT,211.03,300.57,59.991,1454162403,"201051344000890","219011344069620",20.34,3.00,0,299.07,303.88,3.4,1.4,0.000,317321.5,317321.5,19420,0,0,0,L,1122011218,0,121.33,120.20,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1454162427,83384.00
01/30/2016 09:00,2,0.000,ALERT,210.80,299.67,59.991,1454162403,"201051344000438","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,319067.5,319067.5,19480,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454162429,83385.00
01/30/2016 09:00,2,0.000,ALERT,211.03,299.37,59.996,1454162403,"201051344000417","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,313152.7,313152.7,19582,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454162431,83386.00
01/30/2016 09:00,2,0.053,ALERT,210.57,300.57,59.981,1454162403,"274151322000083","219011344069620",16.94,3.00,0,297.26,302.07,0.9,0.0,0.000,588070.5,588070.5,8635,0,0,0,L,1151911521,0,120.88,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1454162432,83387.00
01/30/2016 09:00,2,0.000,ALERT,210.80,299.37,60.018,1454162403,"274151322000076","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,624662.0,624662.0,8685,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1454162434,83388.00
01/30/2016 09:00,2,0.000,ALERT,211.25,302.07,59.965,1454162403,"201051344000868","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,305607.9,305607.9,14662,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454162436,83389.00
01/30/2016 09:00,2,0.059,ALERT,210.35,300.57,59.981,1454162403,"274151322000095","219011344069620",21.63,2.00,0,298.47,302.37,1.3,0.0,0.000,618279.1,618279.1,8526,0,0,0,L,1151911521,0,121.10,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1454162438,83390.00
01/30/2016 09:00,2,0.000,ALERT,211.03,301.47,59.975,1454162403,"201051344000988","219011344069620",0.00,3.00,0,298.17,304.48,0.0,0.0,0.000,304700.9,304700.9,14903,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454162440,83391.00
01/30/2016 09:00,2,0.000,ALERT,210.57,299.37,59.981,1454162403,"201051344001025","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,317119.1,317119.1,19481,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454162441,83392.00
01/30/2016 09:00,2,0.000,ALERT,211.25,301.47,59.975,1454162403,"201051344000458","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,314880.8,314880.8,14863,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454162443,83393.00
01/30/2016 09:00,2,0.178,ALERT,211.48,338.14,59.986,1454162403,"201051344000853","219011344069620",25.88,2.50,0,300.87,360.38,4.7,2.6,0.000,313220.0,313220.0,14563,0,0,0,L,1122011218,0,120.88,121.10,0100,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1454162445,83394.00
01/30/2016 09:00,2,0.152,ALERT,211.03,299.67,59.986,1454162403,"201051344000685","219011344069620",21.69,2.50,0,298.17,337.54,3.4,1.3,0.000,319138.5,319138.5,19363,0,0,0,L,1122011218,0,121.78,120.65,0002,0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1454162447,83395.00
01/30/2016 09:00,2,0.158,ALERT,210.80,299.37,59.996,1454162403,"201051344000917","219011344069620",22.70,3.30,0,296.96,336.34,3.7,1.6,0.000,316876.9,316876.9,19336,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1454162449,83396.00
01/30/2016 09:00,2,0.221,ACTIVE,211.25,342.35,59.965,1454162403,"201051344001145","219011344069620",31.73,3.00,0,299.07,356.18,7.1,5.0,0.022,320858.3,320858.3,19283,0,0,0,L,1122011218,0,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454162450,83397.00
01/30/2016 09:00,2,0.000,ALERT,210.57,298.77,59.938,1454162403,"201051344000651","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,313523.9,313523.9,19510,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454162452,83398.00
01/30/2016 09:00,2,0.076,ALERT,210.35,333.03,59.970,1454162403,"274151322000088","219011344069620",26.92,4.00,0,297.26,370.00,2.1,0.1,0.000,571146.4,571146.4,8413,0,0,0,L,1151911521,0,121.10,121.10,0100,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1454162453,83399.00
01/30/2016 09:00,2,0.000,ALERT,211.25,298.77,59.970,1454162403,"274151322000068","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,478006.3,478006.3,9013,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454162455,83400.00
01/30/2016 09:00,2,0.000,ALERT,210.12,299.37,59.965,1454162403,"201051344001135","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,309917.8,309917.8,19504,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454162457,83401.00
01/30/2016 09:00,2,0.000,ALERT,211.03,302.37,59.991,1454162403,"201051344000594","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,315824.9,315824.9,14912,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454162459,83402.00
01/30/2016 09:00,2,0.000,ALERT,210.80,299.37,59.965,1454162403,"201051344001203","219011344069620",0.00,2.00,0,297.87,304.18,0.0,0.0,0.000,316460.8,316460.8,19471,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454162461,83403.00
01/30/2016 09:00,2,0.268,ACTIVE,210.35,337.84,59.965,1454162403,"274151322000054","219011344069620",21.55,5.00,0,298.17,352.87,5.8,3.7,0.027,583640.9,583640.9,8426,0,0,0,L,1151911521,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454162461,83404.00
01/30/2016 09:00,2,0.000,ALERT,211.48,301.17,59.949,1454162403,"201051344000867","219011344069620",0.00,2.50,0,299.37,305.38,0.0,0.0,0.000,305041.4,305041.4,14896,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454162463,83405.00
01/30/2016 09:00,2,0.127,ALERT,210.57,299.37,59.965,1454162403,"201051344001093","219011344069620",31.75,3.30,0,297.87,309.89,4.1,2.1,0.000,315164.2,315164.2,19384,0,0,0,L,1122011218,0,120.88,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1454162465,83406.00
01/30/2016 09:00,2,0.092,ALERT,211.03,301.77,59.996,1454162403,"201051344000900","219011344069620",22.64,2.50,0,300.27,337.84,2.1,0.1,0.000,320326.8,320326.8,14512,0,0,0,L,1122011218,0,120.65,121.10,0002,0,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1454162467,83407.00
01/30/2016 09:00,2,0.158,ALERT,211.48,301.17,59.975,1454162403,"201051344000648","219011344069620",19.16,1.50,0,299.67,304.78,3.1,1.1,0.000,313318.4,313318.4,14672,0,0,0,L,1122011218,0,120.20,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1454162469,83408.00
01/30/2016 09:00,2,0.236,ALERT,211.48,338.14,60.007,1454162403,"201051344000569","219011344069620",30.73,3.00,0,301.77,346.86,7.4,5.2,0.018,321849.4,321849.4,14447,0,0,0,L,1122011218,0,120.42,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1454162471,83409.00
01/30/2016 09:00,2,0.000,ALERT,211.03,301.77,59.991,1454162403,"201051344000983","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,315012.6,315012.6,14745,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454162472,83410.00
01/30/2016 09:00,2,0.000,ALERT,211.25,301.47,59.954,1454162403,"201051344001158","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,309943.0,309943.0,14922,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454162474,83411.00
01/30/2016 09:00,2,0.182,ALERT,211.70,302.37,59.991,1454162403,"201051344000576","219011344069620",23.16,2.50,0,300.57,339.34,4.3,2.2,0.000,314861.1,314861.1,14541,0,0,0,L,1122011218,0,120.88,121.10,0002,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1454162476,83412.00
01/30/2016 09:00,2,0.127,ALERT,210.57,337.84,59.949,1454162403,"274151322000087","219011344069620",27.71,4.50,0,296.66,348.96,3.6,1.5,0.009,558699.0,558699.0,8456,0,0,0,L,1151911521,0,121.10,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1454162478,83413.00
01/30/2016 09:15,2,0.137,ALERT,211.70,301.77,59.938,1454163303,"201051344000645","219011344069620",22.17,3.70,0,299.67,352.87,3.1,1.1,0.000,314055.6,314055.6,14633,0,0,0,L,1122011218,0,121.10,121.55,0002,1,0,0,0,0,0,0,5,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454163305,83414.00
01/30/2016 09:15,2,0.168,ACTIVE,210.57,337.54,59.970,1454163303,"274151322000085","219011344069620",31.09,5.50,0,334.54,382.93,5.2,3.1,0.022,586274.9,586274.9,8454,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454163306,83415.00
01/30/2016 09:15,2,0.000,ALERT,211.70,300.87,59.954,1454163303,"201051344000633","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,305780.9,305780.9,14929,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454163308,83416.00
01/30/2016 09:15,2,0.000,ALERT,211.25,301.17,59.981,1454163303,"201051344000469","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,307283.6,307283.6,14878,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454163310,83417.00
01/30/2016 09:15,2,0.059,ALERT,210.12,299.07,59.975,1454163303,"201051344000646","219011344069620",27.99,3.00,0,296.96,301.47,1.7,0.0,0.000,311583.9,311583.9,19511,0,0,0,L,1122011218,0,121.10,120.42,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1454163312,83418.00
01/30/2016 09:15,2,0.041,ALERT,210.12,299.97,59.975,1454163303,"274151322000052","219011344069620",30.42,3.30,0,296.96,301.77,0.0,0.0,0.000,593755.6,593755.6,8645,0,0,0,L,1151911521,0,119.97,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1454163314,83419.00
01/30/2016 09:15,2,0.000,ALERT,210.35,299.07,60.018,1454163303,"201051344000585","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,316511.5,316511.5,19501,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454163316,83420.00
01/30/2016 09:15,2,0.195,ACTIVE,210.35,334.54,59.970,1454163303,"201051344001230","219011344069620",26.98,4.00,0,298.17,366.40,5.4,3.3,0.009,315930.8,315930.8,19355,0,0,0,L,1122011218,0,121.10,119.97,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454163316,83421.00
01/30/2016 09:15,2,0.082,ALERT,210.80,299.67,60.002,1454163303,"201051344000582","219011344069620",29.60,2.00,0,298.17,302.37,2.5,0.5,0.000,309759.1,309759.1,19474,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454163318,83422.00
01/30/2016 09:15,2,0.094,ALERT,209.90,299.07,59.970,1454163303,"201051344000955","219011344069620",29.88,3.00,0,297.57,305.98,2.9,0.8,0.000,319096.2,319096.2,19472,0,0,0,L,1122011218,0,120.42,120.42,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1454163320,83423.00
01/30/2016 09:15,2,0.000,ALERT,210.35,298.17,59.965,1454163303,"274151322000094","219011344069620",42.64,3.00,0,296.36,419.00,0.0,0.0,0.000,477940.3,477940.3,8856,0,0,0,L,1151911521,0,120.42,121.78,0002,1,0,0,0,0,0,0,240,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1454163322,83424.00
01/30/2016 09:15,2,0.094,ALERT,211.25,302.07,59.975,1454163303,"201051344000579","219011344069620",28.37,3.00,0,300.27,304.78,2.8,0.8,0.000,320432.2,320432.2,14894,0,0,0,L,1122011218,0,120.65,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1454163324,83425.00
01/30/2016 09:15,2,0.162,ACTIVE,210.12,299.07,59.991,1454163303,"201051344000890","219011344069620",20.40,3.70,0,297.87,302.37,3.4,1.3,0.000,317321.9,317321.9,19422,0,0,0,L,1122011218,0,121.10,119.75,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454163325,83426.00
01/30/2016 09:15,2,0.090,ALERT,210.57,299.07,59.959,1454163303,"201051344000438","219011344069620",31.17,2.50,0,297.57,308.99,2.9,0.9,0.000,319067.7,319067.7,19482,0,0,0,L,1122011218,0,121.33,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1454163326,83427.00
01/30/2016 09:15,2,0.137,ALERT,210.80,298.47,59.965,1454163303,"201051344000417","219011344069620",28.55,3.00,0,296.96,300.87,4.0,1.9,0.000,313152.8,313152.8,19584,0,0,0,L,1122011218,0,120.88,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1454163328,83428.00
01/30/2016 09:15,2,0.055,ALERT,210.35,299.67,59.959,1454163303,"274151322000083","219011344069620",17.95,3.70,0,297.57,340.85,1.0,0.0,0.000,588070.5,588070.5,8637,0,0,0,L,1151911521,0,120.42,121.55,0002,0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454163330,83429.00
01/30/2016 09:15,2,0.000,ALERT,210.80,298.47,59.959,1454163303,"274151322000076","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,624662.0,624662.0,8687,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454163332,83430.00
01/30/2016 09:15,2,0.070,ALERT,211.25,302.37,59.949,1454163303,"201051344000868","219011344069620",30.08,2.50,0,300.27,304.78,2.2,0.2,0.000,305607.9,305607.9,14664,0,0,0,L,1122011218,0,120.42,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454163334,83431.00
01/30/2016 09:15,2,0.062,ALERT,210.12,299.67,59.965,1454163303,"274151322000095","219011344069620",22.52,3.30,0,298.47,367.90,1.5,0.0,0.000,618279.2,618279.2,8528,0,0,0,L,1151911521,0,120.65,121.33,0002,2,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454163335,83432.00
01/30/2016 09:15,2,0.000,ALERT,211.03,301.17,59.970,1454163303,"201051344000988","219011344069620",0.00,3.00,0,297.26,303.58,0.0,0.0,0.000,304700.9,304700.9,14905,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454163337,83433.00
01/30/2016 09:15,2,0.000,ALERT,210.12,298.17,60.034,1454163303,"201051344001025","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,317119.1,317119.1,19483,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454163339,83434.00
01/30/2016 09:15,2,0.094,ALERT,211.03,301.47,59.975,1454163303,"201051344000458","219011344069620",29.88,3.70,0,299.97,305.98,2.9,0.8,0.000,314880.9,314880.9,14865,0,0,0,L,1122011218,0,120.65,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1454163341,83435.00
01/30/2016 09:15,2,0.180,ACTIVE,211.93,339.04,59.965,1454163303,"201051344000853","219011344069620",26.98,3.70,0,299.37,388.64,4.9,2.8,0.000,313220.9,313220.9,14565,0,0,0,L,1122011218,0,121.33,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454163342,83436.00
01/30/2016 09:15,2,0.162,ALERT,210.57,314.10,59.938,1454163303,"201051344000917","219011344069620",24.33,4.50,0,296.06,377.22,4.0,2.0,0.000,316877.5,316877.5,19338,0,0,0,L,1122011218,0,120.88,120.88,0002,1,0,0,0,0,0,0,11,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454163345,83437.00
01/30/2016 09:15,2,0.246,ACTIVE,210.80,336.04,59.965,1454163303,"201051344001145","219011344069620",30.91,4.50,0,333.33,388.64,7.7,5.5,0.027,320860.2,320860.2,19284,0,0,0,L,1122011218,0,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454163346,83438.00
01/30/2016 09:15,2,0.000,ALERT,210.57,298.17,59.996,1454163303,"201051344000651","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,313523.9,313523.9,19512,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454163348,83439.00
01/30/2016 09:15,2,0.084,ACTIVE,210.12,335.74,59.981,1454163303,"274151322000088","219011344069620",29.06,5.50,0,297.87,342.95,2.5,0.5,0.000,571146.6,571146.6,8415,0,0,0,L,1151911521,0,120.88,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454163349,83440.00
01/30/2016 09:15,2,0.000,ALERT,211.03,298.47,59.959,1454163303,"274151322000068","219011344069620",0.00,4.00,0,296.36,391.94,0.0,0.0,0.000,478006.3,478006.3,9015,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1454163350,83441.00
01/30/2016 09:15,2,0.000,ALERT,210.12,298.77,60.002,1454163303,"201051344001135","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,309917.8,309917.8,19506,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454163352,83442.00
01/30/2016 09:15,2,0.000,ALERT,211.03,302.37,59.959,1454163303,"201051344000594","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,315824.9,315824.9,14914,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1454163354,83443.00
01/30/2016 09:15,2,0.072,ALERT,210.57,298.47,59.959,1454163303,"201051344001203","219011344069620",28.47,2.50,0,297.26,302.98,2.1,0.1,0.000,316460.8,316460.8,19473,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1454163356,83444.00
01/30/2016 09:15,2,0.277,ACTIVE,210.12,336.34,59.959,1454163303,"274151322000054","219011344069620",22.05,6.00,0,333.63,345.06,6.2,4.1,0.035,583642.4,583642.4,8427,0,0,0,L,1151911521,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454163357,83445.00
01/30/2016 09:15,2,0.000,ALERT,211.48,301.47,59.975,1454163303,"201051344000867","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,305041.4,305041.4,14898,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454163358,83446.00
01/30/2016 09:15,2,0.125,ALERT,210.35,298.77,59.959,1454163303,"201051344001093","219011344069620",31.93,3.70,0,296.96,309.89,4.1,2.0,0.000,315164.6,315164.6,19386,0,0,0,L,1122011218,0,120.88,120.42,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1454163360,83447.00
01/30/2016 09:15,2,0.102,ALERT,211.25,301.77,60.012,1454163303,"201051344000900","219011344069620",23.52,3.30,0,299.67,353.17,2.4,0.4,0.000,320327.1,320327.1,14514,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,10,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454163362,83448.00
01/30/2016 09:15,2,0.156,ALERT,211.48,300.87,59.965,1454163303,"201051344000648","219011344069620",19.26,2.50,0,299.07,354.37,3.0,1.0,0.000,313318.9,313318.9,14674,0,0,0,L,1122011218,0,120.42,121.55,0002,-0,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454163364,83449.00
01/30/2016 09:15,2,0.221,ACTIVE,211.48,338.14,59.996,1454163303,"201051344000569","219011344069620",30.38,4.00,0,333.33,361.59,6.8,4.7,0.013,321851.0,321851.0,14449,0,0,0,L,1122011218,0,120.42,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454163365,83450.00
01/30/2016 09:15,2,0.074,ALERT,211.25,301.47,59.922,1454163303,"201051344000983","219011344069620",30.81,3.00,0,296.96,306.28,2.3,0.3,0.000,315012.6,315012.6,14747,0,0,0,L,1122011218,0,120.65,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454163367,83451.00
01/30/2016 09:15,2,0.000,ALERT,211.48,301.47,59.970,1454163303,"201051344001158","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,309943.0,309943.0,14924,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454163369,83452.00
01/30/2016 09:15,2,0.174,ALERT,211.70,302.07,59.959,1454163303,"201051344000576","219011344069620",22.66,3.30,0,299.97,384.73,4.0,2.0,0.000,314861.9,314861.9,14543,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,10,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454163371,83453.00
01/30/2016 09:15,2,0.115,ACTIVE,210.57,336.34,59.970,1454163303,"274151322000087","219011344069620",29.34,6.30,0,310.79,374.51,3.5,1.4,0.004,558699.6,558699.6,8458,0,0,0,L,1151911521,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454163372,83454.00
01/30/2016 09:15,2,0.145,ALERT,210.57,298.77,59.965,1454163303,"201051344000685","219011344069620",21.53,3.70,0,297.26,370.30,3.2,1.1,0.000,319138.9,319138.9,19365,0,0,0,L,1122011218,1,121.78,120.20,0002,2,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454163373,83455.00
01/30/2016 09:30,2,0.115,ACTIVE_NO_POWER,211.93,302.07,60.018,1454164203,"201051344000645","219011344069620",15.86,3.70,0,299.97,306.88,1.9,0.0,0.000,314055.7,314055.7,14635,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454164204,83456.00
01/30/2016 09:30,2,0.121,ACTIVE,210.57,336.94,59.965,1454164203,"274151322000085","219011344069620",30.22,6.30,0,333.63,340.55,3.8,1.7,0.009,586275.4,586275.4,8455,0,0,0,L,1151911521,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454164205,83457.00
01/30/2016 09:30,2,0.000,ALERT,211.93,301.47,59.965,1454164203,"201051344000633","219011344069620",0.00,2.50,0,297.26,305.98,0.0,0.0,0.000,305780.9,305780.9,14931,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454164207,83458.00
01/30/2016 09:30,2,0.000,ALERT,211.25,301.77,59.970,1454164203,"201051344000469","219011344069620",0.00,2.00,0,298.17,305.68,0.0,0.0,0.000,307283.6,307283.6,14880,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454164209,83459.00
01/30/2016 09:30,2,0.000,ALERT,210.12,298.77,59.975,1454164203,"201051344000646","219011344069620",0.00,3.00,0,296.66,302.37,0.0,0.0,0.000,311583.9,311583.9,19513,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1454164211,83460.00
01/30/2016 09:30,2,0.039,ALERT,209.90,299.37,59.949,1454164203,"274151322000052","219011344069620",29.62,3.70,0,296.96,306.88,0.0,0.0,0.000,593755.6,593755.6,8647,0,0,0,L,1151911521,0,120.20,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454164213,83461.00
01/30/2016 09:30,2,0.000,ALERT,210.35,298.77,59.975,1454164203,"201051344000585","219011344069620",0.00,3.30,0,296.66,302.37,0.0,0.0,0.000,316511.5,316511.5,19503,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454164214,83462.00
01/30/2016 09:30,2,0.209,ALERT,210.35,332.13,59.970,1454164203,"201051344001230","219011344069620",22.07,5.00,0,297.26,345.96,4.7,2.6,0.000,315931.5,315931.5,19356,0,0,0,L,1122011218,0,121.10,120.20,0002,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454164216,83463.00
