ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2016 09:30,2,0.082,ALERT,210.80,299.97,59.975,1454164203,"201051344000582","219011344069620",28.96,2.50,0,297.87,303.28,2.4,0.4,0.000,309759.1,309759.1,19476,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454164218,83464.00
01/30/2016 09:30,2,0.098,ALERT,209.90,299.07,59.944,1454164203,"201051344000955","219011344069620",29.26,3.00,0,296.96,302.37,2.9,0.9,0.000,319096.4,319096.4,19474,0,0,0,L,1122011218,0,120.42,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454164220,83465.00
01/30/2016 09:30,2,0.000,ALERT,210.12,365.80,59.965,1454164203,"274151322000094","219011344069620",42.00,3.30,0,296.36,407.87,0.0,0.0,0.000,477940.3,477940.3,8858,0,0,0,L,1151911521,0,119.97,121.78,0100,1,0,0,0,0,0,0,17,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454164222,83466.00
01/30/2016 09:30,2,0.000,ALERT,211.25,302.68,59.970,1454164203,"201051344000579","219011344069620",0.00,3.30,0,300.57,307.48,0.0,0.0,0.000,320432.2,320432.2,14896,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1454164223,83467.00
01/30/2016 09:30,2,0.158,ACTIVE,210.35,299.37,59.965,1454164203,"201051344000890","219011344069620",19.20,4.00,0,297.57,302.98,3.1,1.1,0.000,317322.1,317322.1,19423,0,0,0,L,1122011218,0,121.10,119.75,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454164224,83468.00
01/30/2016 09:30,2,0.092,ALERT,210.35,298.77,59.975,1454164203,"201051344000438","219011344069620",30.65,3.00,0,296.96,302.07,2.9,0.8,0.000,319067.9,319067.9,19484,0,0,0,L,1122011218,0,121.10,120.20,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454164226,83469.00
01/30/2016 09:30,2,0.000,ALERT,210.57,298.47,60.002,1454164203,"201051344000417","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,313153.0,313153.0,19586,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1454164228,83470.00
01/30/2016 09:30,2,0.051,ACTIVE_NO_POWER,210.35,298.77,59.970,1454164203,"274151322000083","219011344069620",14.71,3.70,0,297.26,306.88,0.8,0.0,0.000,588070.5,588070.5,8639,0,0,0,L,1151911521,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454164229,83471.00
01/30/2016 09:30,2,0.000,ALERT,210.80,298.77,59.970,1454164203,"274151322000076","219011344069620",0.00,3.30,0,296.66,305.98,0.0,0.0,0.000,624662.0,624662.0,8689,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454164231,83472.00
01/30/2016 09:30,2,0.070,ALERT,211.25,302.07,59.975,1454164203,"201051344000868","219011344069620",29.60,3.00,0,300.27,307.78,2.1,0.1,0.000,305607.9,305607.9,14666,0,0,0,L,1122011218,0,120.42,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454164232,83473.00
01/30/2016 09:30,2,0.053,ACTIVE_NO_POWER,210.12,299.67,59.965,1454164203,"274151322000095","219011344069620",20.48,3.30,0,298.17,307.48,1.1,0.0,0.000,618279.2,618279.2,8530,0,0,0,L,1151911521,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454164233,83474.00
01/30/2016 09:30,2,0.000,ALERT,211.03,301.77,59.970,1454164203,"201051344000988","219011344069620",0.00,3.30,0,296.96,305.68,0.0,0.0,0.000,304700.9,304700.9,14907,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454164235,83475.00
01/30/2016 09:30,2,0.000,ALERT,210.35,298.17,59.970,1454164203,"201051344001025","219011344069620",0.00,2.50,0,296.06,302.37,0.0,0.0,0.000,317119.1,317119.1,19485,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454164237,83476.00
01/30/2016 09:30,2,0.000,ALERT,211.03,301.47,59.975,1454164203,"201051344000458","219011344069620",0.00,4.00,0,299.67,307.18,0.0,0.0,0.000,314880.9,314880.9,14867,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1454164239,83477.00
01/30/2016 09:30,2,0.162,ALERT,211.70,339.34,59.975,1454164203,"201051344000853","219011344069620",26.14,4.00,0,299.37,378.12,4.3,2.3,0.000,313221.4,313221.4,14566,0,0,0,L,1122011218,0,121.10,121.33,0002,4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454164240,83478.00
01/30/2016 09:30,2,0.145,ACTIVE,210.80,299.07,59.938,1454164203,"201051344000685","219011344069620",21.37,3.70,0,296.66,302.07,3.1,1.1,0.000,319139.2,319139.2,19367,0,0,0,L,1122011218,0,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454164241,83479.00
01/30/2016 09:30,2,0.154,ACTIVE,210.57,298.47,59.970,1454164203,"201051344000917","219011344069620",22.34,4.50,0,295.46,322.51,3.5,1.5,0.000,316877.9,316877.9,19340,0,0,0,L,1122011218,0,120.88,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454164242,83480.00
01/30/2016 09:30,2,0.219,ACTIVE,210.80,341.15,59.981,1454164203,"201051344001145","219011344069620",31.59,5.00,0,330.63,349.86,7.0,4.8,0.022,320861.4,320861.4,19285,0,0,0,L,1122011218,0,121.33,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454164243,83481.00
01/30/2016 09:30,2,0.000,ALERT,210.57,298.47,59.986,1454164203,"201051344000651","219011344069620",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,313523.9,313523.9,19514,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454164245,83482.00
01/30/2016 09:30,2,0.084,ACTIVE,209.67,336.04,59.975,1454164203,"274151322000088","219011344069620",27.35,6.30,0,311.69,351.37,2.3,0.3,0.000,571146.7,571146.7,8416,0,0,0,L,1151911521,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454164246,83483.00
01/30/2016 09:30,2,0.000,ALERT,210.57,297.57,59.981,1454164203,"274151322000068","219011344069620",0.00,4.00,0,295.76,305.38,0.0,0.0,0.000,478006.3,478006.3,9017,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454164248,83484.00
01/30/2016 09:30,2,0.000,ALERT,210.12,299.07,59.965,1454164203,"201051344001135","219011344069620",0.00,3.00,0,296.66,302.37,0.0,0.0,0.000,309917.8,309917.8,19508,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454164250,83485.00
01/30/2016 09:30,2,0.000,ALERT,210.80,302.07,59.991,1454164203,"201051344000594","219011344069620",0.00,3.00,0,299.37,307.18,0.0,0.0,0.000,315824.9,315824.9,14916,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454164251,83486.00
01/30/2016 09:30,2,0.068,ALERT,210.35,298.77,59.991,1454164203,"201051344001203","219011344069620",28.03,3.00,0,296.66,303.58,1.9,0.0,0.000,316460.8,316460.8,19475,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1454164253,83487.00
01/30/2016 09:30,2,0.252,ACTIVE,209.67,336.04,59.975,1454164203,"274151322000054","219011344069620",21.69,6.70,0,333.03,342.05,5.5,3.4,0.027,583643.2,583643.2,8428,0,0,0,L,1151911521,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454164254,83488.00
01/30/2016 09:30,2,0.000,ALERT,211.48,301.17,59.981,1454164203,"201051344000867","219011344069620",0.00,3.30,0,299.07,307.18,0.0,0.0,0.000,305041.4,305041.4,14900,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454164256,83489.00
01/30/2016 09:30,2,0.125,ALERT,210.35,298.77,59.991,1454164203,"201051344001093","219011344069620",31.67,4.00,0,296.96,308.39,4.0,2.0,0.000,315165.1,315165.1,19388,0,0,0,L,1122011218,0,120.88,120.20,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454164258,83490.00
01/30/2016 09:30,2,0.105,ALERT,210.80,302.07,59.991,1454164203,"201051344000900","219011344069620",23.80,3.30,0,299.67,338.44,2.6,0.6,0.000,320327.2,320327.2,14516,0,0,0,L,1122011218,0,120.42,120.88,0002,1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454164259,83491.00
01/30/2016 09:30,2,0.148,ACTIVE,211.25,300.57,60.018,1454164203,"201051344000648","219011344069620",17.27,2.50,0,299.37,306.88,2.6,0.6,0.000,313319.0,313319.0,14676,0,0,0,L,1122011218,0,119.97,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454164260,83492.00
01/30/2016 09:30,2,0.209,ACTIVE,211.25,337.54,60.002,1454164203,"201051344000569","219011344069620",29.46,4.50,0,330.33,345.36,6.3,4.1,0.013,321852.0,321852.0,14450,0,0,0,L,1122011218,0,120.20,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454164261,83493.00
01/30/2016 09:30,2,0.072,ALERT,210.80,301.17,59.991,1454164203,"201051344000983","219011344069620",30.59,3.30,0,299.97,306.88,2.3,0.3,0.000,315012.7,315012.7,14749,0,0,0,L,1122011218,0,120.20,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454164263,83494.00
01/30/2016 09:30,2,0.000,ALERT,211.25,301.47,59.996,1454164203,"201051344001158","219011344069620",0.00,2.50,0,299.07,305.98,0.0,0.0,0.000,309943.0,309943.0,14926,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454164265,83495.00
01/30/2016 09:30,2,0.170,ACTIVE,211.48,301.47,59.986,1454164203,"201051344000576","219011344069620",22.09,3.30,0,300.27,306.58,3.8,1.8,0.000,314862.3,314862.3,14545,0,0,0,L,1122011218,0,120.42,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454164266,83496.00
01/30/2016 09:30,2,0.113,ACTIVE,210.12,335.44,59.954,1454164203,"274151322000087","219011344069620",27.47,7.00,0,314.10,353.47,3.2,1.2,0.000,558699.9,558699.9,8459,0,0,0,L,1151911521,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454164267,83497.00
01/30/2016 09:45,2,0.174,ACTIVE,212.61,339.34,59.996,1454165103,"201051344000645","219011344069620",29.30,4.50,0,299.97,381.12,5.2,3.1,0.004,314055.9,314055.9,14636,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454165105,83498.00
01/30/2016 09:45,2,0.275,ACTIVE,210.80,367.60,59.996,1454165103,"274151322000085","219011344069620",34.25,7.00,0,333.93,376.92,9.6,7.3,0.044,586276.2,586276.2,8456,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454165106,83499.00
01/30/2016 09:45,2,0.000,ALERT,212.61,302.37,60.002,1454165103,"201051344000633","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,305780.9,305780.9,14933,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454165108,83500.00
01/30/2016 09:45,2,0.000,ALERT,211.93,302.68,60.002,1454165103,"201051344000469","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,307283.6,307283.6,14882,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454165110,83501.00
01/30/2016 09:45,2,0.057,ALERT,211.03,300.57,59.991,1454165103,"201051344000646","219011344069620",30.45,3.30,0,296.36,301.77,1.8,0.0,0.000,311583.9,311583.9,19515,0,0,0,L,1122011218,0,121.33,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454165112,83502.00
01/30/2016 09:45,2,0.088,ALERT,210.35,299.97,59.991,1454165103,"274151322000052","219011344069620",20.93,4.00,0,296.06,301.77,1.9,0.0,0.000,593755.6,593755.6,8649,0,0,0,L,1151911521,0,120.42,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1454165113,83503.00
01/30/2016 09:45,2,0.000,ALERT,211.48,300.87,60.002,1454165103,"201051344000585","219011344069620",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,316511.5,316511.5,19505,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454165115,83504.00
01/30/2016 09:45,2,0.297,ACTIVE,211.48,356.18,59.996,1454165103,"201051344001230","219011344069620",33.06,5.50,0,296.96,362.79,10.0,7.7,0.044,315932.5,315932.5,19358,0,0,0,L,1122011218,0,121.78,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454165116,83505.00
01/30/2016 09:45,2,0.154,ALERT,211.70,301.47,60.018,1454165103,"201051344000582","219011344069620",20.20,2.50,0,297.87,302.68,3.2,1.1,0.000,309759.2,309759.2,19478,0,0,0,L,1122011218,0,121.33,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454165118,83506.00
01/30/2016 09:45,2,0.168,ALERT,211.03,300.87,59.991,1454165103,"201051344000955","219011344069620",19.46,3.70,0,296.96,301.77,3.3,1.3,0.000,319096.6,319096.6,19476,0,0,0,L,1122011218,0,120.88,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454165120,83507.00
01/30/2016 09:45,2,0.113,ALERT,210.80,338.14,59.986,1454165103,"274151322000094","219011344069620",30.32,4.00,0,295.76,441.54,3.5,1.4,0.013,477940.3,477940.3,8860,0,0,0,L,1151911521,0,120.65,122.01,0002,2,0,0,0,0,0,0,127,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1454165121,83508.00
01/30/2016 09:45,2,0.158,ALERT,211.93,303.58,60.007,1454165103,"201051344000579","219011344069620",16.16,3.30,0,300.57,305.08,2.6,0.6,0.000,320432.4,320432.4,14898,0,0,0,L,1122011218,0,120.65,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454165123,83509.00
01/30/2016 09:45,2,0.193,ACTIVE,211.48,339.95,59.986,1454165103,"201051344000890","219011344069620",27.29,4.50,0,297.26,341.45,5.4,3.3,0.000,317322.5,317322.5,19424,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454165124,83510.00
01/30/2016 09:45,2,0.193,ALERT,211.48,328.82,59.996,1454165103,"201051344000438","219011344069620",26.46,3.30,0,296.96,339.04,5.2,3.1,0.000,319068.2,319068.2,19486,0,0,0,L,1122011218,0,121.78,120.88,0100,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454165126,83511.00
01/30/2016 09:45,2,0.203,ALERT,211.48,300.27,59.975,1454165103,"201051344000417","219011344069620",19.82,3.70,0,296.06,301.17,4.1,2.0,0.000,313153.4,313153.4,19588,0,0,0,L,1122011218,0,121.10,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454165128,83512.00
01/30/2016 09:45,2,0.111,ALERT,210.80,337.24,59.986,1454165103,"274151322000083","219011344069620",27.73,4.00,0,296.66,344.45,3.1,1.1,0.000,588070.5,588070.5,8640,0,0,0,L,1151911521,0,120.88,121.55,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454165130,83513.00
01/30/2016 09:45,2,0.062,ALERT,211.25,299.67,59.991,1454165103,"274151322000076","219011344069620",21.21,3.70,0,296.36,301.77,1.3,0.0,0.000,624662.0,624662.0,8691,0,0,0,L,1151911521,0,121.10,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1454165131,83514.00
01/30/2016 09:45,2,0.143,ALERT,211.70,303.88,59.986,1454165103,"201051344000868","219011344069620",21.07,3.00,0,300.27,305.08,3.1,1.0,0.000,305608.0,305608.0,14668,0,0,0,L,1122011218,0,120.65,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454165133,83515.00
01/30/2016 09:45,2,0.148,ACTIVE,210.80,337.84,59.986,1454165103,"274151322000095","219011344069620",30.36,4.50,0,297.57,352.57,4.6,2.5,0.018,618279.3,618279.3,8531,0,0,0,L,1151911521,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454165134,83516.00
01/30/2016 09:45,2,0.000,ALERT,211.48,302.68,60.002,1454165103,"201051344000988","219011344069620",0.00,3.30,0,296.96,303.88,0.0,0.0,0.000,304700.9,304700.9,14909,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454165136,83517.00
01/30/2016 09:45,2,0.074,ALERT,211.03,299.97,60.007,1454165103,"201051344001025","219011344069620",29.68,3.00,0,296.36,302.37,2.3,0.3,0.000,317119.1,317119.1,19487,0,0,0,L,1122011218,0,120.88,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1454165138,83518.00
01/30/2016 09:45,2,0.145,ALERT,211.70,302.98,59.991,1454165103,"201051344000458","219011344069620",17.57,4.50,0,299.67,305.08,2.6,0.6,0.000,314881.1,314881.1,14869,0,0,0,L,1122011218,0,120.88,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454165140,83519.00
01/30/2016 09:45,2,0.311,ACTIVE,212.38,354.97,59.986,1454165103,"201051344000853","219011344069620",32.96,4.50,0,299.07,359.18,10.4,8.1,0.044,313222.4,313222.4,14568,0,0,0,L,1122011218,0,121.55,121.55,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454165141,83520.00
01/30/2016 09:45,2,0.229,ACTIVE,211.70,338.44,60.018,1454165103,"201051344000685","219011344069620",26.66,4.50,0,296.96,361.29,6.2,4.1,0.009,319139.6,319139.6,19368,0,0,0,L,1122011218,0,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454165142,83521.00
01/30/2016 09:45,2,0.256,ALERT,211.48,338.44,59.986,1454165103,"201051344000917","219011344069620",31.13,5.50,0,295.76,347.76,8.1,5.9,0.022,316878.6,316878.6,19341,0,0,0,L,1122011218,0,121.33,121.10,0002,2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454165143,83522.00
01/30/2016 09:45,2,0.479,ACTIVE,211.70,370.00,60.002,1454165103,"201051344001145","219011344069620",34.41,6.00,0,333.63,393.75,16.6,14.1,0.097,320863.4,320863.4,19286,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454165144,83523.00
01/30/2016 09:45,2,0.148,ALERT,211.48,300.27,59.996,1454165103,"201051344000651","219011344069620",14.01,2.00,0,296.66,301.47,2.1,0.1,0.000,313523.9,313523.9,19516,0,0,0,L,1122011218,0,121.55,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1454165146,83524.00
01/30/2016 09:45,2,0.182,ALERT,210.57,355.28,59.996,1454165103,"274151322000088","219011344069620",33.10,7.00,0,297.26,375.11,6.0,3.9,0.027,571147.0,571147.0,8417,0,0,0,L,1151911521,0,121.55,121.33,0002,4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454165148,83525.00
01/30/2016 09:45,2,0.006,ALERT,211.25,298.77,59.986,1454165103,"274151322000068","219011344069620",41.25,4.50,0,295.76,396.15,0.0,0.0,0.000,478006.3,478006.3,9019,0,0,0,L,1151911521,0,121.10,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1454165150,83526.00
01/30/2016 09:45,2,0.064,ALERT,211.03,300.57,59.986,1454165103,"201051344001135","219011344069620",30.91,3.30,0,297.26,302.37,2.0,0.0,0.000,309917.8,309917.8,19510,0,0,0,L,1122011218,0,121.10,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1454165151,83527.00
01/30/2016 09:45,2,0.084,ALERT,211.48,303.58,59.986,1454165103,"201051344000594","219011344069620",31.89,3.00,0,299.37,304.48,2.8,0.7,0.000,315824.9,315824.9,14918,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1454165153,83528.00
01/30/2016 09:45,2,0.141,ALERT,211.25,300.27,59.996,1454165103,"201051344001203","219011344069620",17.95,3.00,0,296.96,303.58,2.6,0.6,0.000,316460.8,316460.8,19477,0,0,0,L,1122011218,0,121.55,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454165155,83529.00
01/30/2016 09:45,2,0.662,ACTIVE,210.57,342.35,59.959,1454165103,"274151322000054","219011344069620",23.12,7.00,0,332.73,346.86,15.5,13.0,0.102,583644.9,583644.9,8429,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454165156,83530.00
01/30/2016 09:45,2,0.000,ALERT,211.93,302.37,59.981,1454165103,"201051344000867","219011344069620",0.00,3.70,0,298.77,304.48,0.0,0.0,0.000,305041.4,305041.4,14902,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454165158,83531.00
01/30/2016 09:45,2,0.201,ALERT,211.03,300.27,59.970,1454165103,"201051344001093","219011344069620",22.34,4.50,0,296.66,308.69,4.6,2.5,0.000,315165.5,315165.5,19390,0,0,0,L,1122011218,0,121.10,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1454165159,83532.00
01/30/2016 09:45,2,0.213,ACTIVE,211.93,389.24,59.981,1454165103,"201051344000900","219011344069620",36.50,4.50,0,299.37,394.95,7.9,5.7,0.031,320327.8,320327.8,14518,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454165160,83533.00
01/30/2016 09:45,2,0.213,ACTIVE,211.93,338.44,60.018,1454165103,"201051344000648","219011344069620",28.86,3.30,0,299.07,359.48,6.2,4.1,0.009,313319.5,313319.5,14677,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454165161,83534.00
01/30/2016 09:45,2,0.379,ACTIVE,211.93,340.25,59.986,1454165103,"201051344000569","219011344069620",31.31,5.50,0,311.09,374.21,12.1,9.7,0.066,321853.4,321853.4,14451,0,0,0,L,1122011218,0,120.42,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454165162,83535.00
01/30/2016 09:45,2,0.145,ALERT,211.70,302.98,60.007,1454165103,"201051344000983","219011344069620",21.45,3.30,0,297.26,305.38,3.1,1.1,0.000,315012.8,315012.8,14751,0,0,0,L,1122011218,0,120.88,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454165164,83536.00
01/30/2016 09:45,2,0.000,ALERT,211.70,302.68,59.986,1454165103,"201051344001158","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,309943.0,309943.0,14928,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454165166,83537.00
01/30/2016 09:45,2,0.275,ACTIVE,212.38,340.85,59.986,1454165103,"201051344000576","219011344069620",30.06,4.00,0,299.67,359.18,8.4,6.2,0.022,314863.1,314863.1,14546,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454165167,83538.00
01/30/2016 09:45,2,0.238,ALERT,210.80,364.89,59.981,1454165103,"274151322000087","219011344069620",34.11,7.70,0,296.06,378.42,8.3,6.1,0.031,558700.6,558700.6,8460,0,0,0,L,1151911521,0,121.10,121.55,0002,6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454165169,83539.00
01/30/2016 10:00,2,1.354,ALERT,213.74,382.93,59.986,1454166003,"201051344000645","219011344069620",34.87,6.30,0,300.57,433.42,47.9,44.3,0.380,314063.9,314063.9,14637,0,0,0,L,1122011218,0,122.01,122.23,0002,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166005,83540.00
01/30/2016 10:00,2,0.355,ACTIVE,211.25,369.70,60.023,1454166003,"274151322000085","219011344069620",34.39,8.00,0,331.53,393.75,12.4,10.1,0.062,586279.0,586279.0,8457,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166006,83541.00
01/30/2016 10:00,2,2.199,ALERT,213.74,362.79,59.991,1454166003,"201051344000633","219011344069620",32.07,5.50,0,292.76,444.24,71.3,66.9,0.601,305793.7,305793.7,14935,0,0,0,L,1122011218,0,122.23,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1454166008,83542.00
01/30/2016 10:00,2,1.760,ALERT,213.51,353.17,59.996,1454166003,"201051344000469","219011344069620",22.60,4.00,0,299.67,406.37,40.3,37.0,0.331,307290.4,307290.4,14884,0,0,0,L,1122011218,0,121.33,122.23,0200,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454166009,83543.00
01/30/2016 10:00,2,2.080,ALERT,212.38,374.21,59.991,1454166003,"201051344000646","219011344069620",33.34,6.00,0,298.17,446.95,70.3,65.9,0.588,311592.4,311592.4,19517,0,0,0,L,1122011218,0,122.01,121.10,0002,3,0,0,0,0,0,0,3,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1454166011,83544.00
01/30/2016 10:00,2,0.098,ALERT,210.57,300.27,60.028,1454166003,"274151322000052","219011344069620",22.56,5.00,0,297.87,341.75,2.3,0.3,0.000,593755.7,593755.7,8651,0,0,0,L,1151911521,0,120.42,122.01,0002,5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166013,83545.00
01/30/2016 10:00,2,2.605,ALERT,213.29,355.28,59.981,1454166003,"201051344000585","219011344069620",21.23,5.50,0,298.17,376.01,56.1,52.3,0.460,316512.8,316512.8,19507,0,0,0,L,1122011218,0,122.01,121.78,0002,2,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454166015,83546.00
01/30/2016 10:00,2,2.656,ACTIVE,212.61,356.48,59.991,1454166003,"201051344001230","219011344069620",32.26,7.30,0,326.42,516.98,86.8,81.9,0.402,315942.7,315942.7,19359,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166016,83547.00
01/30/2016 10:00,2,1.361,ACTIVE,213.74,388.04,59.981,1454166003,"201051344000582","219011344069620",35.48,4.50,0,299.67,415.99,49.0,45.4,0.384,309764.2,309764.2,19480,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166017,83548.00
01/30/2016 10:00,2,2.779,ALERT,212.61,364.89,59.954,1454166003,"201051344000955","219011344069620",33.10,5.50,0,298.77,401.86,93.2,88.1,0.438,319105.2,319105.2,19478,0,0,0,L,1122011218,0,121.78,121.55,0002,4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166018,83549.00
01/30/2016 10:00,2,0.143,ACTIVE,210.80,338.14,59.981,1454166003,"274151322000094","219011344069620",31.07,6.00,0,335.14,453.86,4.5,2.4,0.022,477940.8,477940.8,8862,0,0,0,L,1151911521,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166019,83550.00
01/30/2016 10:00,2,2.818,ALERT,214.19,354.97,59.991,1454166003,"201051344000579","219011344069620",32.14,6.30,0,301.47,429.52,91.7,86.6,0.420,320445.6,320445.6,14900,0,0,0,L,1122011218,0,122.01,122.01,0002,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1454166021,83551.00
01/30/2016 10:00,2,2.629,ALERT,212.38,361.59,59.981,1454166003,"201051344000890","219011344069620",32.84,7.30,0,298.47,494.44,87.5,82.5,0.402,317332.3,317332.3,19425,0,0,0,L,1122011218,0,122.23,120.65,0002,6,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166023,83552.00
01/30/2016 10:00,2,2.275,ALERT,212.83,371.51,59.986,1454166003,"201051344000438","219011344069620",34.03,5.50,0,298.47,449.05,78.5,73.9,0.358,319076.8,319076.8,19488,0,0,0,L,1122011218,0,122.46,121.33,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166025,83553.00
01/30/2016 10:00,2,1.963,ALERT,212.83,382.03,59.981,1454166003,"201051344000417","219011344069620",34.25,6.30,0,298.17,416.29,68.1,63.8,0.561,313161.2,313161.2,19590,0,0,0,L,1122011218,0,122.01,121.33,0002,4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166027,83554.00
01/30/2016 10:00,2,0.121,ALERT,211.03,338.74,59.991,1454166003,"274151322000083","219011344069620",27.75,6.30,0,298.47,374.21,3.4,1.4,0.009,588070.8,588070.8,8642,0,0,0,L,1151911521,0,120.88,121.78,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166029,83555.00
01/30/2016 10:00,2,0.070,ALERT,211.48,299.67,59.996,1454166003,"274151322000076","219011344069620",22.78,4.50,0,298.17,342.05,1.6,0.0,0.000,624662.0,624662.0,8693,0,0,0,L,1151911521,0,121.10,122.23,0100,5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1454166030,83556.00
01/30/2016 10:00,2,1.920,ALERT,213.74,392.25,59.996,1454166003,"201051344000868","219011344069620",35.50,5.00,0,301.77,431.62,69.0,64.7,0.557,305615.7,305615.7,14670,0,0,0,L,1122011218,0,121.55,122.46,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166032,83557.00
01/30/2016 10:00,2,0.191,ACTIVE,210.80,358.88,59.986,1454166003,"274151322000095","219011344069620",33.40,6.30,0,334.24,370.00,6.4,4.3,0.027,618280.0,618280.0,8532,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166033,83558.00
01/30/2016 10:00,2,3.604,ALERT,214.19,357.98,59.991,1454166003,"201051344000988","219011344069620",32.01,5.50,0,298.47,428.31,116.9,110.9,0.544,304714.2,304714.2,14911,0,0,0,L,1122011218,0,121.78,122.68,0002,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454166035,83559.00
01/30/2016 10:00,2,2.805,ALERT,213.51,379.62,59.981,1454166003,"201051344001025","219011344069620",34.71,5.00,0,298.47,415.39,98.6,93.2,0.446,317127.1,317127.1,19489,0,0,0,L,1122011218,0,122.23,121.78,0002,3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1454166037,83560.00
01/30/2016 10:00,2,2.689,ALERT,214.64,381.42,59.991,1454166003,"201051344000458","219011344069620",34.95,6.00,0,301.17,534.72,95.2,89.9,0.455,314891.1,314891.1,14871,0,0,0,L,1122011218,0,122.23,122.46,0800,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1454166038,83561.00
01/30/2016 10:00,2,0.514,ACTIVE,215.32,384.13,59.996,1454166003,"201051344000853","219011344069620",35.84,6.00,0,337.84,392.55,18.6,16.1,0.106,313224.7,313224.7,14569,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166039,83562.00
01/30/2016 10:00,2,3.398,ALERT,213.74,378.72,60.002,1454166003,"201051344000685","219011344069620",34.37,6.70,0,298.77,447.55,118.1,112.1,0.566,319148.6,319148.6,19369,0,0,0,L,1122011218,0,123.36,121.33,0002,5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166041,83563.00
01/30/2016 10:00,2,4.104,ACTIVE,214.41,364.59,59.996,1454166003,"201051344000917","219011344069620",32.58,7.70,0,322.21,446.35,135.4,128.8,0.632,316885.6,316885.6,19343,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166042,83564.00
01/30/2016 10:00,2,4.332,ACTIVE,213.96,360.99,59.996,1454166003,"201051344001145","219011344069620",32.20,7.70,0,320.11,452.66,141.3,134.5,0.663,320875.3,320875.3,19287,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166043,83565.00
01/30/2016 10:00,2,2.615,ALERT,214.64,390.44,60.039,1454166003,"201051344000651","219011344069620",35.82,4.00,0,298.47,425.61,94.8,89.6,0.424,313530.8,313530.8,19518,0,0,0,L,1122011218,0,123.59,121.78,0002,4,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1454166045,83566.00
01/30/2016 10:00,2,0.414,ACTIVE,210.80,339.65,60.039,1454166003,"274151322000088","219011344069620",26.60,8.50,0,331.83,391.34,11.2,8.9,0.053,571148.3,571148.3,8419,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166046,83567.00
01/30/2016 10:00,2,0.006,ALERT,211.70,299.67,59.996,1454166003,"274151322000068","219011344069620",43.16,5.50,0,297.57,414.19,0.0,0.0,0.000,478006.3,478006.3,9021,0,0,0,L,1151911521,0,121.55,122.46,0002,5,0,0,0,0,0,0,82,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454166048,83568.00
01/30/2016 10:00,2,4.840,ALERT,214.64,351.37,60.002,1454166003,"201051344001135","219011344069620",21.17,5.00,0,298.77,389.54,103.8,98.3,0.477,309924.7,309924.7,19512,0,0,0,L,1122011218,0,123.14,122.01,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1454166049,83569.00
01/30/2016 10:00,2,4.623,ALERT,214.19,367.60,60.002,1454166003,"201051344000594","219011344069620",32.88,6.30,0,299.97,426.21,153.8,146.5,0.698,315838.6,315838.6,14920,0,0,0,L,1122011218,0,122.01,122.23,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1454166051,83570.00
01/30/2016 10:00,2,4.160,ALERT,214.64,371.81,60.012,1454166003,"201051344001203","219011344069620",33.48,6.30,0,298.47,432.52,140.9,134.1,0.654,316470.5,316470.5,19479,0,0,0,L,1122011218,0,123.59,121.78,0002,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166053,83571.00
01/30/2016 10:00,2,1.336,ACTIVE,210.80,350.17,60.002,1454166003,"274151322000054","219011344069620",23.70,8.50,0,331.53,358.88,32.1,29.0,0.225,583648.9,583648.9,8430,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166054,83572.00
01/30/2016 10:00,2,4.312,ALERT,214.64,359.18,60.007,1454166003,"201051344000867","219011344069620",32.24,6.30,0,300.27,431.62,140.8,134.0,0.645,305055.5,305055.5,14904,0,0,0,L,1122011218,0,122.46,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1454166056,83573.00
01/30/2016 10:00,2,4.121,ACTIVE,214.19,362.49,60.018,1454166003,"201051344001093","219011344069620",32.44,7.30,0,298.77,434.93,135.3,128.7,0.610,315176.2,315176.2,19392,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166057,83574.00
01/30/2016 10:00,2,0.908,ACTIVE,214.87,393.15,60.002,1454166003,"201051344000900","219011344069620",36.24,6.00,0,339.34,415.39,33.4,30.3,0.261,320331.0,320331.0,14519,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166057,83575.00
01/30/2016 10:00,2,4.240,ALERT,215.09,369.10,60.012,1454166003,"201051344000648","219011344069620",33.00,5.50,0,300.27,431.32,141.7,134.8,0.654,313332.9,313332.9,14678,0,0,0,L,1122011218,0,122.01,123.14,0002,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166059,83576.00
01/30/2016 10:00,2,1.961,ACTIVE,215.09,400.96,60.007,1454166003,"201051344000569","219011344069620",36.24,6.70,0,334.24,428.61,72.2,67.7,0.597,321859.4,321859.4,14452,0,0,0,L,1122011218,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166060,83577.00
01/30/2016 10:00,2,0.412,ACTIVE,215.32,399.46,60.034,1454166003,"201051344000983","219011344069620",37.45,5.50,0,301.17,411.48,15.7,13.3,0.080,315014.8,315014.8,14753,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166061,83578.00
01/30/2016 10:00,2,4.354,ALERT,215.77,372.11,60.018,1454166003,"201051344001158","219011344069620",33.40,5.00,0,300.57,436.43,147.2,140.2,0.685,309956.3,309956.3,14930,0,0,0,L,1122011218,0,122.46,122.91,0002,5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454166063,83579.00
01/30/2016 10:00,2,0.432,ACTIVE,215.77,348.06,60.002,1454166003,"201051344000576","219011344069620",31.83,5.00,0,334.54,363.39,13.9,11.5,0.071,314864.9,314864.9,14547,0,0,0,L,1122011218,0,122.68,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166064,83580.00
01/30/2016 10:00,2,0.535,ACTIVE,211.25,379.92,60.002,1454166003,"274151322000087","219011344069620",35.44,8.50,0,335.74,396.75,19.1,16.6,0.110,558702.2,558702.2,8462,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166065,83581.00
01/30/2016 10:15,2,1.613,ACTIVE,213.96,381.42,59.986,1454166903,"201051344000645","219011344069620",34.57,7.30,0,340.25,426.21,56.5,52.7,0.455,314079.9,314079.9,14639,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166905,83582.00
01/30/2016 10:15,2,0.457,ACTIVE,211.25,370.90,59.970,1454166903,"274151322000085","219011344069620",34.45,9.00,0,336.34,395.25,16.0,13.5,0.088,586282.8,586282.8,8458,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166906,83583.00
01/30/2016 10:15,2,2.572,ACTIVE,213.96,352.57,59.975,1454166903,"201051344000633","219011344069620",31.83,7.30,0,320.71,408.48,82.9,78.1,0.376,305815.8,305815.8,14937,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166906,83584.00
01/30/2016 10:15,2,1.314,ACTIVE,213.96,388.64,59.981,1454166903,"201051344000469","219011344069620",35.62,6.00,0,337.54,426.51,47.2,43.7,0.371,307302.9,307302.9,14886,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166907,83585.00
01/30/2016 10:15,2,2.498,ACTIVE,212.61,354.37,59.981,1454166903,"201051344000646","219011344069620",32.08,8.50,0,317.40,415.39,81.3,76.5,0.384,311613.8,311613.8,19519,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166908,83586.00
01/30/2016 10:15,2,1.875,ACTIVE,211.48,351.97,59.975,1454166903,"274151322000052","219011344069620",22.22,8.00,0,298.77,378.42,42.2,38.8,0.287,593764.4,593764.4,8653,0,0,0,L,1151911521,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166910,83587.00
01/30/2016 10:15,2,2.572,ACTIVE,213.06,354.67,59.922,1454166903,"201051344000585","219011344069620",20.83,7.30,0,319.51,391.04,54.3,50.5,0.442,316527.1,316527.1,19509,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166910,83588.00
01/30/2016 10:15,2,2.441,ACTIVE,212.61,361.59,59.954,1454166903,"201051344001230","219011344069620",31.75,9.30,0,319.21,409.38,78.5,73.8,0.641,315963.7,315963.7,19360,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166911,83589.00
01/30/2016 10:15,2,1.527,ACTIVE,213.51,385.03,59.959,1454166903,"201051344000582","219011344069620",34.81,6.70,0,332.73,428.91,54.1,50.3,0.429,309777.1,309777.1,19481,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166912,83590.00
01/30/2016 10:15,2,2.564,ACTIVE,212.61,350.17,59.965,1454166903,"201051344000955","219011344069620",31.67,8.50,0,318.61,415.69,82.3,77.5,0.380,319127.2,319127.2,19480,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166913,83591.00
01/30/2016 10:15,2,1.459,ALERT,211.48,473.40,59.981,1454166903,"274151322000094","219011344069620",44.13,9.70,0,299.07,515.18,65.1,60.9,0.455,477947.5,477947.5,8863,0,0,0,L,1151911521,0,121.10,122.23,0001,9,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166915,83592.00
01/30/2016 10:15,2,2.482,ACTIVE,213.96,352.57,59.981,1454166903,"201051344000579","219011344069620",31.95,8.50,0,320.71,407.57,80.3,75.6,0.367,320467.7,320467.7,14902,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166916,83593.00
01/30/2016 10:15,2,2.469,ACTIVE,212.38,348.66,60.023,1454166903,"201051344000890","219011344069620",31.55,9.70,0,319.21,410.28,78.9,74.3,0.349,317354.2,317354.2,19427,0,0,0,L,1122011218,0,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166917,83594.00
01/30/2016 10:15,2,2.410,ACTIVE,213.06,355.28,59.981,1454166903,"201051344000438","219011344069620",32.16,7.70,0,322.81,418.09,78.6,73.9,0.362,319098.1,319098.1,19490,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166918,83595.00
01/30/2016 10:15,2,2.246,ACTIVE,212.83,368.20,60.028,1454166903,"201051344000417","219011344069620",32.62,9.00,0,333.93,418.39,74.3,69.8,0.628,313180.6,313180.6,19592,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166919,83596.00
01/30/2016 10:15,2,2.148,ACTIVE,211.48,368.20,59.975,1454166903,"274151322000083","219011344069620",32.42,10.00,0,321.61,407.27,70.5,66.2,0.504,588087.8,588087.8,8644,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166920,83597.00
01/30/2016 10:15,2,1.818,ACTIVE,211.70,378.72,59.975,1454166903,"274151322000076","219011344069620",34.75,9.70,0,298.47,500.75,64.0,59.9,0.455,624678.3,624678.3,8695,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166921,83598.00
01/30/2016 10:15,2,1.922,ACTIVE,213.06,374.21,60.018,1454166903,"201051344000868","219011344069620",33.52,7.00,0,349.86,423.50,65.2,61.1,0.530,305631.6,305631.6,14672,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166922,83599.00
01/30/2016 10:15,2,2.291,ACTIVE,211.48,377.82,59.970,1454166903,"274151322000095","219011344069620",32.78,11.00,0,324.32,428.31,75.9,71.3,0.517,618299.2,618299.2,8533,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166923,83600.00
01/30/2016 10:15,2,2.422,ACTIVE,213.51,363.09,59.944,1454166903,"201051344000988","219011344069620",31.31,8.00,0,318.91,409.08,76.9,72.3,0.632,304736.3,304736.3,14913,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166923,83601.00
01/30/2016 10:15,2,1.998,ACTIVE,212.83,373.31,59.975,1454166903,"201051344001025","219011344069620",33.40,7.70,0,336.04,419.90,67.6,63.3,0.535,317146.2,317146.2,19491,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166924,83602.00
01/30/2016 10:15,2,1.955,ACTIVE,213.29,376.01,59.981,1454166903,"201051344000458","219011344069620",33.75,8.50,0,343.55,418.70,66.9,62.7,0.570,314908.1,314908.1,14873,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166925,83603.00
01/30/2016 10:15,2,0.590,ACTIVE,213.96,375.71,59.970,1454166903,"201051344000853","219011344069620",34.99,7.00,0,340.55,405.17,20.9,18.3,0.133,313228.8,313228.8,14570,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166926,83604.00
01/30/2016 10:15,2,2.096,ACTIVE,212.83,367.60,59.986,1454166903,"201051344000685","219011344069620",32.68,8.50,0,332.13,418.39,69.4,65.0,0.588,319168.1,319168.1,19371,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166927,83605.00
01/30/2016 10:15,2,2.203,ACTIVE,212.83,358.58,59.986,1454166903,"201051344000917","219011344069620",31.41,9.00,0,318.91,407.87,70.1,65.7,0.583,316906.1,316906.1,19344,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166928,83606.00
01/30/2016 10:15,2,2.193,ACTIVE,212.61,359.18,59.975,1454166903,"201051344001145","219011344069620",31.63,9.30,0,318.91,407.87,70.3,66.0,0.583,320896.1,320896.1,19288,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166929,83607.00
01/30/2016 10:15,2,1.689,ACTIVE,212.83,377.82,59.996,1454166903,"201051344000651","219011344069620",34.17,6.30,0,350.17,421.70,58.4,54.4,0.455,313546.5,313546.5,19520,0,0,0,L,1122011218,0,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166930,83608.00
