ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2016 10:15,2,0.406,ACTIVE,210.57,368.50,59.949,1454166903,"274151322000088","219011344069620",34.15,10.30,0,333.93,397.96,14.1,11.6,0.075,571151.8,571151.8,8420,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166931,83609.00
01/30/2016 10:15,2,0.635,ALERT,212.16,385.03,59.986,1454166903,"274151322000068","219011344069620",35.62,9.70,0,298.47,516.08,23.0,20.3,0.146,478009.7,478009.7,9023,0,0,0,L,1151911521,0,121.78,122.23,0001,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166932,83610.00
01/30/2016 10:15,2,2.154,ACTIVE,212.38,359.48,59.928,1454166903,"201051344001135","219011344069620",31.81,7.30,0,319.21,414.19,69.3,65.0,0.579,309944.4,309944.4,19514,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166934,83611.00
01/30/2016 10:15,2,2.193,ACTIVE,212.61,360.08,59.949,1454166903,"201051344000594","219011344069620",31.67,8.50,0,317.40,408.78,70.4,66.0,0.566,315860.0,315860.0,14922,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166935,83612.00
01/30/2016 10:15,2,2.117,ACTIVE,212.61,357.68,59.922,1454166903,"201051344001203","219011344069620",31.69,8.00,0,322.51,415.09,68.0,63.7,0.557,316491.1,316491.1,19481,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166936,83613.00
01/30/2016 10:15,2,0.705,ACTIVE,211.25,377.22,60.007,1454166903,"274151322000054","219011344069620",34.73,10.30,0,332.13,403.37,24.6,21.9,0.155,583655.2,583655.2,8431,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166937,83614.00
01/30/2016 10:15,2,2.191,ACTIVE,213.51,359.18,59.996,1454166903,"201051344000867","219011344069620",31.41,8.50,0,318.30,407.27,69.8,65.4,0.566,305076.8,305076.8,14906,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166937,83615.00
01/30/2016 10:15,2,2.088,ACTIVE,212.61,357.68,59.991,1454166903,"201051344001093","219011344069620",31.47,9.00,0,320.71,409.68,66.5,62.3,0.530,315196.7,315196.7,19393,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166938,83616.00
01/30/2016 10:15,2,0.598,ACTIVE,213.29,383.53,59.981,1454166903,"201051344000900","219011344069620",35.66,6.70,0,340.25,417.49,21.5,18.8,0.150,320336.4,320336.4,14520,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166939,83617.00
01/30/2016 10:15,2,2.186,ACTIVE,213.51,363.09,59.991,1454166903,"201051344000648","219011344069620",31.37,7.00,0,318.61,414.79,69.4,65.1,0.583,313354.1,313354.1,14680,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166940,83618.00
01/30/2016 10:15,2,2.084,ACTIVE,213.29,365.19,59.996,1454166903,"201051344000569","219011344069620",32.36,7.70,0,327.62,429.82,68.2,63.9,0.557,321875.4,321875.4,14453,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166941,83619.00
01/30/2016 10:15,2,0.369,ACTIVE,213.29,380.22,59.970,1454166903,"201051344000983","219011344069620",35.56,7.00,0,338.74,404.57,13.4,11.0,0.066,315017.4,315017.4,14754,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166942,83620.00
01/30/2016 10:15,2,2.150,ACTIVE,213.51,360.99,59.975,1454166903,"201051344001158","219011344069620",31.15,7.30,0,319.51,413.29,67.8,63.5,0.557,309976.8,309976.8,14932,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166943,83621.00
01/30/2016 10:15,2,0.305,ACTIVE,213.74,346.26,60.002,1454166903,"201051344000576","219011344069620",32.01,6.00,0,339.95,391.64,9.9,7.6,0.035,314867.1,314867.1,14548,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166944,83622.00
01/30/2016 10:15,2,0.324,ACTIVE,211.25,366.10,59.970,1454166903,"274151322000087","219011344069620",34.01,10.00,0,336.04,396.15,11.2,8.9,0.062,558705.1,558705.1,8463,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454166945,83623.00
01/30/2016 10:30,2,5.260,ACTIVE,216.67,362.79,59.986,1454167803,"201051344000645","219011344069620",31.93,10.00,0,340.85,408.78,170.0,162.2,0.760,314101.2,314101.2,14640,0,0,0,L,1122011218,0,123.59,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167805,83624.00
01/30/2016 10:30,2,1.010,ACTIVE,212.38,375.71,59.975,1454167803,"274151322000085","219011344069620",34.93,9.70,0,336.94,393.75,35.9,32.8,0.225,586287.2,586287.2,8459,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167806,83625.00
01/30/2016 10:30,2,5.393,ACTIVE,216.22,363.99,60.018,1454167803,"201051344000633","219011344069620",31.21,11.70,0,320.71,400.96,170.4,162.5,0.800,305839.5,305839.5,14938,0,0,0,L,1122011218,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167807,83626.00
01/30/2016 10:30,2,4.125,ACTIVE,216.90,378.12,59.981,1454167803,"201051344000469","219011344069620",33.95,8.50,0,338.44,423.20,142.0,135.2,0.658,307319.8,307319.8,14887,0,0,0,L,1122011218,0,122.91,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167807,83627.00
01/30/2016 10:30,2,5.232,ACTIVE,214.87,359.48,59.975,1454167803,"201051344000646","219011344069620",31.35,12.30,0,318.00,399.76,166.2,158.4,0.782,311636.9,311636.9,19520,0,0,0,L,1122011218,0,123.59,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167808,83628.00
01/30/2016 10:30,2,4.469,ACTIVE,212.16,352.57,59.970,1454167803,"274151322000052","219011344069620",21.53,13.30,0,329.13,378.72,97.2,91.9,0.376,593777.2,593777.2,8654,0,0,0,L,1151911521,0,121.10,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167810,83629.00
01/30/2016 10:30,2,5.227,ACTIVE,215.54,355.88,60.028,1454167803,"201051344000585","219011344069620",20.63,11.00,0,321.91,390.44,109.3,103.6,0.486,316542.4,316542.4,19510,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167811,83630.00
01/30/2016 10:30,2,5.107,ACTIVE,214.64,359.18,59.986,1454167803,"201051344001230","219011344069620",31.33,12.70,0,333.33,394.95,162.1,154.5,0.747,315986.4,315986.4,19361,0,0,0,L,1122011218,0,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167811,83631.00
01/30/2016 10:30,2,3.414,ACTIVE,215.54,378.42,59.996,1454167803,"201051344000582","219011344069620",34.17,9.70,0,351.37,420.80,118.2,112.1,0.530,309793.1,309793.1,19482,0,0,0,L,1122011218,0,123.59,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167812,83632.00
01/30/2016 10:30,2,5.203,ACTIVE,214.41,358.28,59.986,1454167803,"201051344000955","219011344069620",31.45,11.70,0,319.21,396.75,165.6,157.9,0.782,319151.0,319151.0,19481,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167813,83633.00
01/30/2016 10:30,2,3.328,ACTIVE,212.16,473.70,59.986,1454167803,"274151322000094","219011344069620",43.48,15.80,0,441.24,488.43,145.8,138.8,0.570,477967.9,477967.9,8865,0,0,0,L,1151911521,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167814,83634.00
01/30/2016 10:30,2,5.090,ACTIVE,216.45,362.19,59.986,1454167803,"201051344000579","219011344069620",31.37,11.70,0,320.71,400.36,161.7,154.1,0.751,320491.5,320491.5,14903,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167815,83635.00
01/30/2016 10:30,2,5.051,ACTIVE,214.19,356.48,59.981,1454167803,"201051344000890","219011344069620",31.23,13.30,0,319.21,398.86,159.8,152.3,0.734,317377.8,317377.8,19428,0,0,0,L,1122011218,0,123.14,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167816,83636.00
01/30/2016 10:30,2,4.977,ACTIVE,215.09,358.88,59.986,1454167803,"201051344000438","219011344069620",31.59,11.30,0,325.22,399.46,159.2,151.7,0.738,319121.9,319121.9,19491,0,0,0,L,1122011218,0,123.59,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167817,83637.00
01/30/2016 10:30,2,4.795,ACTIVE,214.64,357.68,60.007,1454167803,"201051344000417","219011344069620",31.61,12.70,0,338.44,399.16,153.6,146.3,0.734,313203.5,313203.5,19593,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167818,83638.00
01/30/2016 10:30,2,4.834,ACTIVE,212.16,368.50,59.996,1454167803,"274151322000083","219011344069620",30.99,16.70,0,332.43,388.64,151.5,144.3,0.601,588109.9,588109.9,8645,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167819,83639.00
01/30/2016 10:30,2,3.982,ACTIVE,212.61,377.82,59.981,1454167803,"274151322000076","219011344069620",34.17,16.00,0,336.94,406.67,137.8,131.1,0.548,624698.6,624698.6,8696,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167820,83640.00
01/30/2016 10:30,2,4.926,ACTIVE,215.32,359.78,59.981,1454167803,"201051344000868","219011344069620",31.09,9.70,0,337.84,406.67,155.1,147.8,0.694,305654.5,305654.5,14673,0,0,0,L,1122011218,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167820,83641.00
01/30/2016 10:30,2,5.102,ACTIVE,211.93,348.66,59.970,1454167803,"274151322000095","219011344069620",31.33,17.00,0,331.83,394.95,161.8,154.2,0.614,618323.7,618323.7,8534,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167821,83642.00
01/30/2016 10:30,2,4.916,ACTIVE,216.00,362.49,59.981,1454167803,"201051344000988","219011344069620",30.97,11.00,0,333.93,404.57,154.2,147.0,0.712,304760.6,304760.6,14914,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167822,83643.00
01/30/2016 10:30,2,3.455,ACTIVE,214.87,377.22,60.018,1454167803,"201051344001025","219011344069620",34.21,11.70,0,336.94,410.58,119.7,113.6,0.544,317166.2,317166.2,19492,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167823,83644.00
01/30/2016 10:30,2,4.787,ACTIVE,215.77,360.38,59.981,1454167803,"201051344000458","219011344069620",31.67,11.00,0,338.74,403.37,153.4,146.2,0.734,314931.5,314931.5,14874,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167824,83645.00
01/30/2016 10:30,2,1.533,ACTIVE,216.45,386.83,59.981,1454167803,"201051344000853","219011344069620",35.23,8.00,0,342.65,417.79,54.8,50.9,0.442,313236.1,313236.1,14571,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167825,83646.00
01/30/2016 10:30,2,4.580,ACTIVE,214.19,357.98,59.996,1454167803,"201051344000685","219011344069620",31.83,12.00,0,339.95,403.97,147.7,140.6,0.716,319190.7,319190.7,19372,0,0,0,L,1122011218,0,123.59,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167826,83647.00
01/30/2016 10:30,2,4.631,ACTIVE,215.09,358.28,60.028,1454167803,"201051344000917","219011344069620",31.41,12.00,0,336.34,398.56,147.3,140.3,0.694,316929.1,316929.1,19345,0,0,0,L,1122011218,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167827,83648.00
01/30/2016 10:30,2,4.697,ACTIVE,214.41,355.88,59.986,1454167803,"201051344001145","219011344069620",31.23,11.70,0,335.44,398.86,148.4,141.4,0.689,320919.3,320919.3,19289,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167828,83649.00
01/30/2016 10:30,2,4.059,ACTIVE,215.09,369.70,59.991,1454167803,"201051344000651","219011344069620",33.22,9.70,0,336.64,412.08,136.5,129.9,0.619,313566.7,313566.7,19521,0,0,0,L,1122011218,0,123.81,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167829,83650.00
01/30/2016 10:30,2,0.891,ACTIVE,211.70,380.22,59.981,1454167803,"274151322000088","219011344069620",34.81,11.30,0,336.64,393.45,31.4,28.4,0.199,571156.2,571156.2,8421,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167830,83651.00
01/30/2016 10:30,2,3.002,ACTIVE,212.83,357.68,59.975,1454167803,"274151322000068","219011344069620",28.63,13.70,0,330.03,392.25,87.1,82.2,0.336,478021.2,478021.2,9025,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167831,83652.00
01/30/2016 10:30,2,4.775,ACTIVE,214.87,358.28,59.986,1454167803,"201051344001135","219011344069620",31.39,10.30,0,335.74,398.86,151.8,144.6,0.712,309968.1,309968.1,19515,0,0,0,L,1122011218,0,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167832,83653.00
01/30/2016 10:30,2,4.961,ACTIVE,214.64,360.69,59.991,1454167803,"201051344000594","219011344069620",31.07,11.70,0,335.14,401.26,156.1,148.7,0.725,315884.4,315884.4,14923,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167832,83654.00
01/30/2016 10:30,2,4.867,ACTIVE,214.87,357.08,59.959,1454167803,"201051344001203","219011344069620",31.19,11.00,0,336.34,399.16,153.7,146.4,0.716,316514.9,316514.9,19482,0,0,0,L,1122011218,0,123.81,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167833,83655.00
01/30/2016 10:30,2,1.658,ACTIVE,211.93,389.24,59.970,1454167803,"274151322000054","219011344069620",34.87,12.00,0,363.09,406.07,58.7,54.7,0.402,583663.8,583663.8,8432,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167834,83656.00
01/30/2016 10:30,2,4.998,ACTIVE,215.54,357.68,59.959,1454167803,"201051344000867","219011344069620",30.99,11.70,0,337.54,399.16,156.8,149.4,0.734,305101.1,305101.1,14907,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167835,83657.00
01/30/2016 10:30,2,4.814,ACTIVE,215.09,360.08,59.981,1454167803,"201051344001093","219011344069620",31.43,11.70,0,333.93,398.26,153.3,146.0,0.694,315220.3,315220.3,19394,0,0,0,L,1122011218,0,123.36,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167836,83658.00
01/30/2016 10:30,2,2.305,ACTIVE,215.77,384.73,59.970,1454167803,"201051344000900","219011344069620",35.38,8.00,0,340.25,427.11,82.7,77.9,0.376,320346.5,320346.5,14521,0,0,0,L,1122011218,0,123.14,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167837,83659.00
01/30/2016 10:30,2,5.012,ACTIVE,216.00,361.29,60.023,1454167803,"201051344000648","219011344069620",31.27,9.70,0,336.64,401.26,158.7,151.2,0.729,313378.7,313378.7,14681,0,0,0,L,1122011218,0,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167838,83660.00
01/30/2016 10:30,2,5.018,ACTIVE,216.22,362.79,59.991,1454167803,"201051344000569","219011344069620",31.39,10.70,0,338.14,400.36,159.5,152.1,0.738,321900.0,321900.0,14454,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167839,83661.00
01/30/2016 10:30,2,0.471,ACTIVE,216.00,382.93,59.986,1454167803,"201051344000983","219011344069620",35.76,8.00,0,339.04,407.27,17.1,14.5,0.093,315020.9,315020.9,14755,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167840,83662.00
01/30/2016 10:30,2,4.975,ACTIVE,216.22,360.99,59.954,1454167803,"201051344001158","219011344069620",31.05,10.30,0,337.24,400.66,156.3,149.0,0.734,310001.0,310001.0,14933,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167841,83663.00
01/30/2016 10:30,2,1.090,ACTIVE,216.00,386.53,59.981,1454167803,"201051344000576","219011344069620",35.42,7.30,0,338.44,412.08,39.2,36.0,0.301,314871.9,314871.9,14549,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167841,83664.00
01/30/2016 10:30,2,0.756,ACTIVE,211.70,381.12,59.986,1454167803,"274151322000087","219011344069620",35.15,10.70,0,336.04,392.55,26.9,24.1,0.168,558708.8,558708.8,8464,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454167842,83665.00
01/30/2016 10:45,2,1.646,ACTIVE,213.06,354.07,59.975,1454168703,"201051344000645","219011344069620",30.79,9.70,0,318.61,399.76,51.4,47.7,0.411,314122.1,314122.1,14641,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168704,83666.00
01/30/2016 10:45,2,1.580,ACTIVE,211.25,350.17,59.981,1454168703,"274151322000085","219011344069620",30.22,10.00,0,330.93,392.55,48.4,44.8,0.331,586294.4,586294.4,8460,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168705,83667.00
01/30/2016 10:45,2,1.609,ACTIVE,212.83,355.28,59.959,1454168703,"201051344000633","219011344069620",31.13,10.30,0,319.81,400.06,50.8,47.1,0.420,305860.1,305860.1,14939,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168706,83668.00
01/30/2016 10:45,2,1.609,ACTIVE,212.83,354.07,59.981,1454168703,"201051344000469","219011344069620",31.47,7.70,0,327.62,407.27,51.3,47.6,0.415,307339.0,307339.0,14888,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168707,83669.00
01/30/2016 10:45,2,1.584,ACTIVE,211.93,351.67,60.018,1454168703,"201051344000646","219011344069620",30.83,11.30,0,318.30,398.56,49.5,45.9,0.415,311657.0,311657.0,19521,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168708,83670.00
01/30/2016 10:45,2,1.549,ACTIVE,210.80,343.85,59.965,1454168703,"274151322000052","219011344069620",20.22,12.70,0,329.13,378.12,31.7,28.7,0.208,593789.4,593789.4,8655,0,0,0,L,1151911521,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168709,83671.00
01/30/2016 10:45,2,1.605,ACTIVE,212.38,352.57,59.986,1454168703,"201051344000585","219011344069620",31.05,10.00,0,320.41,395.25,50.5,46.8,0.407,316559.3,316559.3,19511,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168710,83672.00
01/30/2016 10:45,2,1.469,ACTIVE,211.70,349.86,59.975,1454168703,"201051344001230","219011344069620",31.23,12.00,0,319.51,392.55,46.5,43.0,0.376,316005.7,316005.7,19362,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168711,83673.00
01/30/2016 10:45,2,1.287,ACTIVE,212.61,365.49,59.996,1454168703,"201051344000582","219011344069620",33.14,9.00,0,337.24,410.28,43.1,39.7,0.336,309808.7,309808.7,19483,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168712,83674.00
01/30/2016 10:45,2,1.609,ACTIVE,211.48,351.37,59.933,1454168703,"201051344000955","219011344069620",31.23,11.00,0,318.30,392.85,50.9,47.2,0.420,319171.4,319171.4,19482,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168713,83675.00
01/30/2016 10:45,2,0.979,ACTIVE,211.03,453.86,59.996,1454168703,"274151322000094","219011344069620",42.38,15.30,0,335.14,483.32,41.9,38.5,0.287,477985.2,477985.2,8866,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168714,83676.00
01/30/2016 10:45,2,1.633,ACTIVE,213.06,354.37,59.996,1454168703,"201051344000579","219011344069620",31.17,11.70,0,322.51,396.75,51.6,47.8,0.415,320511.9,320511.9,14904,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168715,83677.00
01/30/2016 10:45,2,1.613,ACTIVE,211.70,351.37,60.039,1454168703,"201051344000890","219011344069620",30.79,12.70,0,318.30,391.94,50.4,46.7,0.402,317397.9,317397.9,19429,0,0,0,L,1122011218,0,121.55,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168715,83678.00
01/30/2016 10:45,2,1.596,ACTIVE,212.16,351.97,59.986,1454168703,"201051344000438","219011344069620",31.31,11.00,0,319.81,394.35,50.7,47.0,0.411,319142.1,319142.1,19492,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168716,83679.00
01/30/2016 10:45,2,1.615,ACTIVE,212.16,351.97,60.018,1454168703,"201051344000417","219011344069620",30.73,12.00,0,318.30,389.84,50.3,46.6,0.407,313223.4,313223.4,19594,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168717,83680.00
01/30/2016 10:45,2,1.551,ACTIVE,211.25,347.46,59.986,1454168703,"274151322000083","219011344069620",30.36,15.00,0,329.43,378.72,47.7,44.1,0.336,588129.2,588129.2,8646,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168718,83681.00
01/30/2016 10:45,2,1.408,ACTIVE,211.48,363.69,59.975,1454168703,"274151322000076","219011344069620",33.18,14.70,0,336.34,399.16,47.2,43.6,0.323,624716.6,624716.6,8697,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168719,83682.00
01/30/2016 10:45,2,1.652,ACTIVE,212.61,353.77,59.991,1454168703,"201051344000868","219011344069620",30.47,8.00,0,318.00,396.15,51.1,47.4,0.411,305674.8,305674.8,14674,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168720,83683.00
01/30/2016 10:45,2,1.623,ACTIVE,211.25,356.18,59.970,1454168703,"274151322000095","219011344069620",31.21,15.00,0,329.13,381.73,51.3,47.6,0.345,618344.6,618344.6,8535,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168721,83684.00
01/30/2016 10:45,2,1.619,ACTIVE,212.61,355.28,59.965,1454168703,"201051344000988","219011344069620",31.19,10.00,0,320.11,397.05,51.2,47.5,0.420,304780.9,304780.9,14915,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168722,83685.00
01/30/2016 10:45,2,1.602,ACTIVE,212.16,351.67,60.018,1454168703,"201051344001025","219011344069620",31.23,10.70,0,318.30,428.61,50.7,47.0,0.407,317183.9,317183.9,19493,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168723,83686.00
01/30/2016 10:45,2,1.633,ACTIVE,212.61,353.77,60.007,1454168703,"201051344000458","219011344069620",31.23,10.70,0,320.71,395.25,51.7,47.9,0.433,314951.9,314951.9,14875,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168724,83687.00
01/30/2016 10:45,2,1.164,ACTIVE,213.29,370.90,59.986,1454168703,"201051344000853","219011344069620",33.87,8.50,0,357.38,414.49,40.0,36.7,0.309,313247.2,313247.2,14572,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168724,83688.00
01/30/2016 10:45,2,1.576,ACTIVE,212.16,353.17,60.028,1454168703,"201051344000685","219011344069620",30.89,11.00,0,318.91,393.15,49.3,45.7,0.424,319210.2,319210.2,19373,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168725,83689.00
01/30/2016 10:45,2,1.463,ACTIVE,212.38,352.27,59.991,1454168703,"201051344000917","219011344069620",31.41,11.30,0,317.70,392.55,46.6,43.0,0.376,316948.0,316948.0,19346,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168726,83690.00
01/30/2016 10:45,2,1.488,ACTIVE,212.16,351.67,59.975,1454168703,"201051344001145","219011344069620",31.23,11.00,0,319.21,391.94,47.1,43.6,0.389,320938.3,320938.3,19290,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168727,83691.00
01/30/2016 10:45,2,1.590,ACTIVE,212.38,353.47,59.938,1454168703,"201051344000651","219011344069620",31.27,9.30,0,326.72,402.16,50.4,46.7,0.411,313585.6,313585.6,19522,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168728,83692.00
01/30/2016 10:45,2,0.707,ACTIVE,210.80,368.50,59.991,1454168703,"274151322000088","219011344069620",33.87,12.30,0,334.84,387.74,24.2,21.4,0.146,571161.2,571161.2,8422,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168729,83693.00
01/30/2016 10:45,2,1.049,ACTIVE,211.70,347.46,59.975,1454168703,"274151322000068","219011344069620",27.14,13.00,0,330.03,380.52,29.1,26.2,0.199,478032.3,478032.3,9026,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168730,83694.00
01/30/2016 10:45,2,1.592,ACTIVE,211.70,351.07,59.928,1454168703,"201051344001135","219011344069620",30.99,10.00,0,318.30,394.35,50.0,46.3,0.411,309987.6,309987.6,19516,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168731,83695.00
01/30/2016 10:45,2,1.641,ACTIVE,212.16,353.17,59.981,1454168703,"201051344000594","219011344069620",30.89,11.30,0,319.81,396.15,51.4,47.7,0.411,315904.4,315904.4,14924,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168732,83696.00
01/30/2016 10:45,2,1.570,ACTIVE,212.16,351.97,59.986,1454168703,"201051344001203","219011344069620",31.19,10.70,0,315.30,409.08,49.6,46.0,0.402,316534.2,316534.2,19483,0,0,0,L,1122011218,0,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168733,83697.00
01/30/2016 10:45,2,1.262,ACTIVE,211.03,356.48,59.975,1454168703,"274151322000054","219011344069620",32.40,12.30,0,334.54,400.66,41.4,38.1,0.274,583673.2,583673.2,8433,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168734,83698.00
01/30/2016 10:45,2,1.615,ACTIVE,212.83,353.77,59.981,1454168703,"201051344000867","219011344069620",30.95,10.70,0,322.21,395.55,50.6,47.0,0.407,305120.9,305120.9,14908,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168735,83699.00
01/30/2016 10:45,2,1.500,ALERT,212.16,351.67,59.996,1454168703,"201051344001093","219011344069620",31.33,10.70,0,302.68,402.16,47.7,44.1,0.362,315239.2,315239.2,19395,0,0,0,L,1122011218,0,121.55,121.10,0002,9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168737,83700.00
01/30/2016 10:45,2,1.322,ACTIVE,212.61,367.90,59.975,1454168703,"201051344000900","219011344069620",33.28,8.00,0,351.37,423.20,44.6,41.1,0.362,320359.9,320359.9,14522,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168738,83701.00
01/30/2016 10:45,2,1.611,ACTIVE,213.06,354.07,59.986,1454168703,"201051344000648","219011344069620",31.23,9.00,0,317.40,396.75,51.0,47.3,0.411,313398.6,313398.6,14682,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168738,83702.00
01/30/2016 10:45,2,1.604,ACTIVE,212.83,354.37,60.028,1454168703,"201051344000569","219011344069620",31.51,9.70,0,319.81,395.55,51.1,47.4,0.415,321919.9,321919.9,14455,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168739,83703.00
01/30/2016 10:45,2,0.246,ACTIVE,212.61,355.58,60.039,1454168703,"201051344000983","219011344069620",33.06,8.00,0,339.34,397.66,8.3,6.1,0.022,315023.2,315023.2,14756,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168740,83704.00
01/30/2016 10:45,2,1.574,ACTIVE,212.83,354.67,59.986,1454168703,"201051344001158","219011344069620",31.15,9.70,0,319.81,395.85,49.8,46.1,0.415,310020.4,310020.4,14934,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168741,83705.00
01/30/2016 10:45,2,0.775,ACTIVE,213.29,376.31,59.928,1454168703,"201051344000576","219011344069620",34.71,7.70,0,339.34,406.97,27.4,24.5,0.186,314879.5,314879.5,14550,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168742,83706.00
01/30/2016 10:45,2,1.527,ACTIVE,211.03,345.36,59.975,1454168703,"274151322000087","219011344069620",30.59,11.70,0,331.23,387.44,47.3,43.7,0.314,558715.4,558715.4,8465,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454168743,83707.00
01/30/2016 11:00,2,3.875,ACTIVE,216.00,357.08,60.034,1454169603,"201051344000645","219011344069620",32.08,10.00,0,335.44,394.95,125.9,119.6,0.566,314136.3,314136.3,14642,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169604,83708.00
01/30/2016 11:00,2,3.842,ACTIVE,212.61,356.18,59.975,1454169603,"274151322000085","219011344069620",30.97,12.30,0,334.54,379.32,120.4,114.3,0.464,586307.7,586307.7,8461,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169605,83709.00
01/30/2016 11:00,2,3.865,ACTIVE,215.54,359.18,59.986,1454169603,"201051344000633","219011344069620",31.99,10.70,0,335.44,397.05,125.2,118.9,0.583,305874.2,305874.2,14940,0,0,0,L,1122011218,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169606,83710.00
01/30/2016 11:00,2,3.895,ACTIVE,216.22,358.88,59.996,1454169603,"201051344000469","219011344069620",32.12,7.70,0,336.04,396.45,126.7,120.3,0.592,307353.2,307353.2,14889,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169607,83711.00
01/30/2016 11:00,2,3.783,ACTIVE,213.74,359.18,59.981,1454169603,"201051344000646","219011344069620",32.08,11.30,0,333.63,393.75,123.1,116.9,0.579,311670.7,311670.7,19522,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169608,83712.00
01/30/2016 11:00,2,3.848,ACTIVE,212.16,351.67,59.970,1454169603,"274151322000052","219011344069620",20.65,12.30,0,335.14,380.52,80.5,75.8,0.323,593798.1,593798.1,8656,0,0,0,L,1151911521,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169609,83713.00
01/30/2016 11:00,2,3.895,ACTIVE,214.87,357.68,59.991,1454169603,"201051344000585","219011344069620",31.97,10.30,0,334.24,394.65,126.1,119.8,0.588,316573.3,316573.3,19512,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169610,83714.00
01/30/2016 11:00,2,3.822,ACTIVE,213.96,356.78,59.981,1454169603,"201051344001230","219011344069620",31.87,12.00,0,333.03,393.75,123.4,117.2,0.566,316018.8,316018.8,19363,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169611,83715.00
01/30/2016 11:00,2,3.574,ACTIVE,215.09,367.30,59.975,1454169603,"201051344000582","219011344069620",33.16,9.30,0,335.14,405.77,119.9,113.8,0.544,309821.1,309821.1,19484,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169611,83716.00
01/30/2016 11:00,2,4.111,ACTIVE,213.96,354.97,59.986,1454169603,"201051344000955","219011344069620",31.65,11.00,0,332.43,391.94,131.8,125.2,0.623,319185.5,319185.5,19483,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169612,83717.00
01/30/2016 11:00,2,2.578,ACTIVE,212.61,468.29,59.991,1454169603,"274151322000094","219011344069620",44.09,16.70,0,335.44,486.32,116.5,110.6,0.455,477997.0,477997.0,8867,0,0,0,L,1151911521,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169613,83718.00
01/30/2016 11:00,2,4.172,ACTIVE,216.45,358.88,59.991,1454169603,"201051344000579","219011344069620",32.01,11.30,0,335.44,395.85,135.2,128.6,0.632,320526.2,320526.2,14905,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169614,83719.00
01/30/2016 11:00,2,4.133,ACTIVE,213.96,357.68,59.991,1454169603,"201051344000890","219011344069620",32.01,12.30,0,332.73,391.94,133.9,127.3,0.610,317411.9,317411.9,19430,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169615,83720.00
01/30/2016 11:00,2,4.176,ACTIVE,214.87,360.08,59.975,1454169603,"201051344000438","219011344069620",32.20,10.70,0,334.84,392.55,136.3,129.6,0.636,319156.2,319156.2,19493,0,0,0,L,1122011218,0,123.36,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169616,83721.00
01/30/2016 11:00,2,4.203,ACTIVE,214.64,356.48,59.991,1454169603,"201051344000417","219011344069620",31.63,12.30,0,333.33,390.74,134.8,128.1,0.641,313237.4,313237.4,19595,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169617,83722.00
01/30/2016 11:00,2,4.236,ACTIVE,212.61,350.17,59.970,1454169603,"274151322000083","219011344069620",31.25,16.30,0,333.93,379.62,134.1,127.5,0.530,588142.8,588142.8,8647,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169618,83723.00
01/30/2016 11:00,2,4.174,ACTIVE,213.51,369.40,59.986,1454169603,"274151322000076","219011344069620",33.48,15.30,0,336.04,392.55,141.4,134.5,0.561,624730.5,624730.5,8698,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169619,83724.00
01/30/2016 11:00,2,4.473,ACTIVE,215.77,357.98,59.986,1454169603,"201051344000868","219011344069620",31.85,9.70,0,336.04,397.96,144.3,137.3,0.663,305689.3,305689.3,14675,0,0,0,L,1122011218,0,122.91,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169620,83725.00
01/30/2016 11:00,2,4.682,ACTIVE,212.61,364.89,59.975,1454169603,"274151322000095","219011344069620",31.75,15.80,0,334.24,381.12,150.6,143.4,0.570,618359.2,618359.2,8536,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169621,83726.00
01/30/2016 11:00,2,4.592,ACTIVE,216.67,361.59,59.981,1454169603,"201051344000988","219011344069620",31.85,10.70,0,334.54,396.15,148.1,141.0,0.689,304795.4,304795.4,14916,0,0,0,L,1122011218,0,123.14,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169622,83727.00
01/30/2016 11:00,2,4.504,ACTIVE,215.09,358.28,59.991,1454169603,"201051344001025","219011344069620",31.97,11.30,0,335.14,391.94,146.0,139.0,0.663,317198.2,317198.2,19494,0,0,0,L,1122011218,0,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169622,83728.00
01/30/2016 11:00,2,4.641,ACTIVE,216.67,361.29,59.981,1454169603,"201051344000458","219011344069620",32.07,10.70,0,336.94,396.45,150.7,143.5,0.716,314966.5,314966.5,14876,0,0,0,L,1122011218,0,123.59,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169623,83729.00
01/30/2016 11:00,2,4.281,ACTIVE,217.13,371.81,59.991,1454169603,"201051344000853","219011344069620",33.34,9.30,0,340.85,407.27,144.5,137.5,0.672,313259.8,313259.8,14573,0,0,0,L,1122011218,0,123.81,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169624,83730.00
01/30/2016 11:00,2,4.580,ACTIVE,214.64,359.18,59.996,1454169603,"201051344000685","219011344069620",31.89,10.70,0,334.24,391.04,147.9,140.8,0.716,319224.3,319224.3,19374,0,0,0,L,1122011218,0,123.81,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169625,83731.00
01/30/2016 11:00,2,4.494,ACTIVE,215.32,360.08,59.959,1454169603,"201051344000917","219011344069620",32.10,11.00,0,333.33,391.34,146.2,139.2,0.676,316961.4,316961.4,19347,0,0,0,L,1122011218,0,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169626,83732.00
01/30/2016 11:00,2,4.621,ACTIVE,214.64,356.78,59.959,1454169603,"201051344001145","219011344069620",31.55,11.30,0,334.24,391.34,147.6,140.6,0.689,320951.8,320951.8,19291,0,0,0,L,1122011218,0,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169627,83733.00
01/30/2016 11:00,2,4.740,ACTIVE,215.77,358.28,60.018,1454169603,"201051344000651","219011344069620",31.91,9.70,0,335.74,394.95,153.1,145.9,0.685,313600.1,313600.1,19523,0,0,0,L,1122011218,0,124.04,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169628,83734.00
01/30/2016 11:00,2,4.693,ACTIVE,212.38,344.15,59.975,1454169603,"274151322000088","219011344069620",20.36,12.00,0,334.84,379.32,96.9,91.6,0.354,571169.4,571169.4,8423,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169629,83735.00
01/30/2016 11:00,2,3.277,ACTIVE,213.51,346.86,59.922,1454169603,"274151322000068","219011344069620",27.65,13.30,0,336.34,381.73,92.2,87.1,0.354,478040.5,478040.5,9027,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169630,83736.00
01/30/2016 11:00,2,4.812,ACTIVE,215.54,359.48,59.981,1454169603,"201051344001135","219011344069620",31.57,10.30,0,335.74,393.15,154.0,146.7,0.707,310001.9,310001.9,19517,0,0,0,L,1122011218,0,123.59,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169630,83737.00
01/30/2016 11:00,2,4.922,ACTIVE,215.54,359.48,59.981,1454169603,"201051344000594","219011344069620",31.93,12.30,0,335.44,396.15,159.2,151.8,0.729,315919.2,315919.2,14925,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169631,83738.00
01/30/2016 11:00,2,4.818,ACTIVE,215.54,359.48,60.012,1454169603,"201051344001203","219011344069620",32.03,11.30,0,335.14,394.05,156.3,148.9,0.725,316548.5,316548.5,19484,0,0,0,L,1122011218,0,124.04,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169632,83739.00
01/30/2016 11:00,2,4.816,ACTIVE,212.61,357.98,60.002,1454169603,"274151322000054","219011344069620",31.39,15.00,0,332.73,381.12,153.1,145.8,0.592,583686.5,583686.5,8434,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169633,83740.00
01/30/2016 11:00,2,4.922,ACTIVE,216.22,361.29,59.986,1454169603,"201051344000867","219011344069620",31.89,10.70,0,335.74,395.85,158.9,151.5,0.725,305135.6,305135.6,14909,0,0,0,L,1122011218,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169634,83741.00
01/30/2016 11:00,2,4.781,ACTIVE,215.54,358.88,59.970,1454169603,"201051344001093","219011344069620",31.91,11.00,0,334.54,395.25,154.5,147.2,0.694,315253.2,315253.2,19397,0,0,0,L,1122011218,0,123.59,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169635,83742.00
01/30/2016 11:00,2,4.947,ACTIVE,216.45,362.49,60.012,1454169603,"201051344000900","219011344069620",31.83,9.00,0,336.04,397.35,159.6,152.1,0.734,320374.3,320374.3,14523,0,0,0,L,1122011218,0,123.36,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169636,83743.00
01/30/2016 11:00,2,4.906,ACTIVE,216.45,361.89,59.991,1454169603,"201051344000648","219011344069620",31.65,9.30,0,336.04,396.45,157.2,149.8,0.712,313413.5,313413.5,14683,0,0,0,L,1122011218,0,122.91,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169637,83744.00
01/30/2016 11:00,2,4.793,ACTIVE,216.67,363.09,60.023,1454169603,"201051344000569","219011344069620",32.20,10.00,0,336.34,396.45,156.3,148.9,0.720,321935.0,321935.0,14456,0,0,0,L,1122011218,0,122.91,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169638,83745.00
01/30/2016 11:00,2,1.359,ACTIVE,216.67,352.87,59.959,1454169603,"201051344000983","219011344069620",23.99,8.00,0,338.44,402.77,33.0,29.9,0.261,315025.3,315025.3,14757,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169639,83746.00
01/30/2016 11:00,2,4.711,ACTIVE,216.90,361.29,59.970,1454169603,"201051344001158","219011344069620",31.75,10.30,0,336.04,396.15,151.5,144.3,0.707,310035.1,310035.1,14935,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169640,83747.00
01/30/2016 11:00,2,2.506,ACTIVE,216.90,385.63,59.975,1454169603,"201051344000576","219011344069620",35.40,8.00,0,338.14,422.90,89.9,84.8,0.398,314888.0,314888.0,14551,0,0,0,L,1122011218,0,123.36,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169641,83748.00
01/30/2016 11:00,2,4.643,ACTIVE,212.38,356.18,59.975,1454169603,"274151322000087","219011344069620",30.83,15.30,0,332.43,379.62,145.0,138.0,0.539,558729.5,558729.5,8466,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454169642,83749.00
01/30/2016 11:15,2,7.592,ACTIVE,219.61,373.91,60.002,1454170503,"201051344000645","219011344069620",30.57,15.50,0,336.04,426.81,235.0,224.9,1.047,314187.5,314187.5,14643,0,0,0,L,1122011218,0,124.94,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170504,83750.00
01/30/2016 11:15,2,7.389,ACTIVE,213.96,355.58,59.996,1454170503,"274151322000085","219011344069620",28.73,22.00,0,331.83,400.66,214.9,205.5,0.826,586356.9,586356.9,8462,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170505,83751.00
01/30/2016 11:15,2,7.453,ACTIVE,218.71,373.01,59.991,1454170503,"201051344000633","219011344069620",30.40,16.70,0,338.14,423.50,229.3,219.4,1.074,305926.0,305926.0,14941,0,0,0,L,1122011218,0,124.49,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170506,83752.00
