ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2016 11:15,2,7.385,ACTIVE,220.06,373.31,60.002,1454170503,"201051344000469","219011344069620",31.17,12.00,0,338.44,424.11,233.1,223.0,1.069,307405.6,307405.6,14890,0,0,0,L,1122011218,0,124.49,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170507,83753.00
01/30/2016 11:15,2,7.240,ACTIVE,216.22,365.49,59.996,1454170503,"201051344000646","219011344069620",30.65,17.80,0,334.54,418.70,224.4,214.7,1.056,311721.4,311721.4,19523,0,0,0,L,1122011218,0,124.27,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170508,83754.00
01/30/2016 11:15,2,7.287,ACTIVE,213.74,369.10,59.986,1454170503,"274151322000052","219011344069620",29.98,24.80,0,331.23,400.36,221.1,211.5,0.871,593844.9,593844.9,8657,0,0,0,L,1151911521,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170509,83755.00
01/30/2016 11:15,2,7.260,ACTIVE,217.80,370.00,60.007,1454170503,"201051344000585","219011344069620",31.11,15.80,0,334.54,419.60,228.8,218.9,1.052,316624.6,316624.6,19513,0,0,0,L,1122011218,0,124.27,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170510,83756.00
01/30/2016 11:15,2,7.197,ACTIVE,215.77,366.40,60.018,1454170503,"201051344001230","219011344069620",30.61,17.80,0,335.44,416.59,223.0,213.3,1.025,316068.9,316068.9,19364,0,0,0,L,1122011218,0,124.04,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170511,83757.00
01/30/2016 11:15,2,7.316,ACTIVE,217.58,367.00,60.002,1454170503,"201051344000582","219011344069620",30.18,15.00,0,334.54,421.70,223.6,213.9,0.994,309871.1,309871.1,19485,0,0,0,L,1122011218,0,124.49,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170512,83758.00
01/30/2016 11:15,2,7.377,ACTIVE,216.22,365.49,59.986,1454170503,"201051344000955","219011344069620",30.63,17.00,0,336.04,418.09,228.8,218.9,1.074,319237.1,319237.1,19484,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170513,83759.00
01/30/2016 11:15,2,0.268,ALERT,213.51,499.25,59.991,1454170503,"274151322000094","219011344069620",48.03,16.30,0,302.37,522.99,12.8,10.4,0.066,478001.8,478001.8,8868,0,0,0,L,1151911521,0,121.78,123.59,0001,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170514,83760.00
01/30/2016 11:15,2,7.412,ACTIVE,220.06,371.81,60.002,1454170503,"201051344000579","219011344069620",30.63,17.50,0,340.55,422.90,230.0,220.1,1.047,320578.0,320578.0,14906,0,0,0,L,1122011218,0,124.94,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170515,83761.00
01/30/2016 11:15,2,7.383,ACTIVE,216.00,364.59,59.970,1454170503,"201051344000890","219011344069620",30.32,20.00,0,336.04,417.79,226.5,216.7,1.003,317462.9,317462.9,19431,0,0,0,L,1122011218,0,124.04,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170516,83762.00
01/30/2016 11:15,2,7.324,ACTIVE,216.90,367.90,59.986,1454170503,"201051344000438","219011344069620",30.77,17.50,0,333.93,417.49,228.3,218.4,1.065,319207.7,319207.7,19494,0,0,0,L,1122011218,0,124.49,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170517,83763.00
01/30/2016 11:15,2,7.342,ACTIVE,216.22,367.60,59.986,1454170503,"201051344000417","219011344069620",30.16,18.00,0,335.14,416.29,224.3,214.6,1.069,313287.8,313287.8,19596,0,0,0,L,1122011218,0,123.81,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170518,83764.00
01/30/2016 11:15,2,7.426,ACTIVE,213.29,361.89,59.996,1454170503,"274151322000083","219011344069620",29.66,26.50,0,330.93,400.96,222.9,213.3,0.884,588192.9,588192.9,8648,0,0,0,L,1151911521,0,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170519,83765.00
01/30/2016 11:15,2,7.889,ACTIVE,214.64,370.30,59.975,1454170503,"274151322000076","219011344069620",30.51,26.00,0,335.74,407.27,243.5,233.1,0.977,624784.5,624784.5,8699,0,0,0,L,1151911521,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170520,83766.00
01/30/2016 11:15,2,7.592,ACTIVE,218.48,372.71,59.981,1454170503,"201051344000868","219011344069620",30.77,13.70,0,338.44,424.11,236.6,226.4,1.065,305742.1,305742.1,14676,0,0,0,L,1122011218,0,124.04,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170521,83767.00
01/30/2016 11:15,2,7.900,ACTIVE,213.51,382.33,59.986,1454170503,"274151322000095","219011344069620",30.34,26.80,0,329.73,403.97,242.5,232.2,0.910,618413.8,618413.8,8537,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170522,83768.00
01/30/2016 11:15,2,7.676,ACTIVE,219.61,374.21,60.023,1454170503,"201051344000988","219011344069620",30.34,15.00,0,338.14,424.11,235.8,225.7,1.061,304848.2,304848.2,14917,0,0,0,L,1122011218,0,124.72,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170523,83769.00
01/30/2016 11:15,2,7.463,ACTIVE,216.90,367.00,60.023,1454170503,"201051344001025","219011344069620",30.67,16.30,0,334.24,417.49,231.8,221.8,1.039,317250.1,317250.1,19495,0,0,0,L,1122011218,0,124.04,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170524,83770.00
01/30/2016 11:15,2,7.627,ACTIVE,219.61,371.21,59.991,1454170503,"201051344000458","219011344069620",30.73,16.00,0,339.34,424.11,237.2,227.1,1.114,315019.5,315019.5,14877,0,0,0,L,1122011218,0,124.94,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170525,83771.00
01/30/2016 11:15,2,7.680,ACTIVE,220.29,375.41,59.991,1454170503,"201051344000853","219011344069620",30.77,14.70,0,341.15,427.41,239.2,229.0,1.100,313313.0,313313.0,14574,0,0,0,L,1122011218,0,125.40,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170526,83772.00
01/30/2016 11:15,2,7.379,ACTIVE,215.77,367.60,59.991,1454170503,"201051344000685","219011344069620",30.59,17.50,0,335.74,416.29,228.4,218.5,1.100,319275.7,319275.7,19375,0,0,0,L,1122011218,0,124.49,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170526,83773.00
01/30/2016 11:15,2,7.328,ACTIVE,217.35,366.70,59.996,1454170503,"201051344000917","219011344069620",30.59,17.50,0,335.14,415.99,226.9,217.1,1.056,317012.2,317012.2,19348,0,0,0,L,1122011218,0,124.27,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170527,83774.00
01/30/2016 11:15,2,7.369,ACTIVE,216.22,363.69,59.996,1454170503,"201051344001145","219011344069620",30.42,17.50,0,334.54,416.59,226.9,217.1,1.047,321002.6,321002.6,19292,0,0,0,L,1122011218,0,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170528,83775.00
01/30/2016 11:15,2,7.496,ACTIVE,217.58,370.00,60.002,1454170503,"201051344000651","219011344069620",30.53,15.00,0,335.14,421.10,231.7,221.7,1.061,313652.0,313652.0,19524,0,0,0,L,1122011218,0,124.94,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170529,83776.00
01/30/2016 11:15,2,7.422,ACTIVE,213.74,368.50,59.991,1454170503,"274151322000088","219011344069620",29.02,21.50,0,332.43,400.36,218.2,208.7,0.822,571213.9,571213.9,8424,0,0,0,L,1151911521,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170530,83777.00
01/30/2016 11:15,2,5.039,ACTIVE,214.64,389.24,59.986,1454170503,"274151322000068","219011344069620",35.62,22.50,0,338.14,431.62,181.5,173.3,0.681,478076.4,478076.4,9028,0,0,0,L,1151911521,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170531,83778.00
01/30/2016 11:15,2,7.387,ACTIVE,217.13,368.80,59.991,1454170503,"201051344001135","219011344069620",30.75,16.00,0,335.44,417.19,230.1,220.2,1.047,310053.4,310053.4,19518,0,0,0,L,1122011218,0,124.27,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170532,83779.00
01/30/2016 11:15,2,7.705,ACTIVE,217.80,371.81,59.991,1454170503,"201051344000594","219011344069620",30.18,18.00,0,335.44,423.50,235.4,225.3,1.061,315971.9,315971.9,14926,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170533,83780.00
01/30/2016 11:15,2,7.410,ACTIVE,217.58,367.90,60.034,1454170503,"201051344001203","219011344069620",30.95,17.30,0,335.74,419.90,232.2,222.2,1.074,316600.5,316600.5,19485,0,0,0,L,1122011218,0,124.94,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170534,83781.00
01/30/2016 11:15,2,7.602,ACTIVE,213.74,377.22,59.996,1454170503,"274151322000054","219011344069620",28.96,23.30,0,331.23,401.56,222.9,213.2,0.871,583736.8,583736.8,8435,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170535,83782.00
01/30/2016 11:15,2,7.611,ACTIVE,218.93,371.81,60.039,1454170503,"201051344000867","219011344069620",30.51,16.30,0,336.34,422.90,235.3,225.2,1.061,305188.2,305188.2,14910,0,0,0,L,1122011218,0,124.72,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170536,83783.00
01/30/2016 11:15,2,7.414,ACTIVE,217.35,369.10,59.991,1454170503,"201051344001093","219011344069620",30.71,17.30,0,334.54,419.00,230.7,220.7,1.030,315304.6,315304.6,19398,0,0,0,L,1122011218,0,124.49,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170537,83784.00
01/30/2016 11:15,2,7.729,ACTIVE,219.39,373.01,59.975,1454170503,"201051344000900","219011344069620",30.97,14.30,0,338.74,425.31,242.4,232.0,1.083,320428.3,320428.3,14524,0,0,0,L,1122011218,0,124.94,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170537,83785.00
01/30/2016 11:15,2,7.607,ACTIVE,219.39,374.21,59.986,1454170503,"201051344000648","219011344069620",30.67,15.30,0,339.04,424.41,236.3,226.2,1.069,313466.4,313466.4,14684,0,0,0,L,1122011218,0,124.27,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170538,83786.00
01/30/2016 11:15,2,7.662,ACTIVE,219.84,374.21,59.996,1454170503,"201051344000569","219011344069620",30.87,14.70,0,339.34,424.41,239.4,229.2,1.087,321988.4,321988.4,14457,0,0,0,L,1122011218,0,124.49,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170539,83787.00
01/30/2016 11:15,2,6.066,ACTIVE,219.84,364.59,60.007,1454170503,"201051344000983","219011344069620",21.77,11.70,0,340.85,399.46,133.9,127.3,0.619,315045.6,315045.6,14758,0,0,0,L,1122011218,0,124.94,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170540,83788.00
01/30/2016 11:15,2,7.617,ACTIVE,220.29,373.31,59.981,1454170503,"201051344001158","219011344069620",30.22,15.50,0,340.25,423.20,233.1,223.0,1.065,310087.3,310087.3,14936,0,0,0,L,1122011218,0,124.94,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170541,83789.00
01/30/2016 11:15,2,7.752,ACTIVE,220.06,374.51,59.996,1454170503,"201051344000576","219011344069620",30.45,13.70,0,339.65,423.50,239.0,228.7,1.069,314930.4,314930.4,14552,0,0,0,L,1122011218,0,125.17,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170542,83790.00
01/30/2016 11:15,2,7.490,ACTIVE,213.96,366.70,59.996,1454170503,"274151322000087","219011344069620",28.78,25.80,0,330.93,400.06,218.3,208.8,0.844,558779.2,558779.2,8467,0,0,0,L,1151911521,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454170543,83791.00
01/30/2016 11:30,2,7.910,ACTIVE,219.61,370.90,59.975,1454171403,"201051344000645","219011344069620",29.98,18.00,0,340.25,425.61,240.2,229.9,1.074,314244.6,314244.6,14644,0,0,0,L,1122011218,0,124.94,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171404,83792.00
01/30/2016 11:30,2,7.629,ACTIVE,213.74,382.63,59.922,1454171403,"274151322000085","219011344069620",28.25,26.00,0,336.94,400.96,218.2,208.7,0.853,586409.0,586409.0,8463,0,0,0,L,1151911521,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171405,83793.00
01/30/2016 11:30,2,7.760,ACTIVE,218.71,373.91,59.981,1454171403,"201051344000633","219011344069620",29.94,20.30,0,340.25,423.50,235.2,225.1,1.118,305981.8,305981.8,14942,0,0,0,L,1122011218,0,124.49,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171406,83794.00
01/30/2016 11:30,2,7.725,ACTIVE,220.29,372.71,59.986,1454171403,"201051344000469","219011344069620",30.65,15.50,0,339.65,424.11,239.7,229.4,1.105,307462.4,307462.4,14891,0,0,0,L,1122011218,0,124.49,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171407,83795.00
01/30/2016 11:30,2,7.500,ACTIVE,216.67,367.00,59.991,1454171403,"201051344000646","219011344069620",30.24,19.80,0,333.63,417.79,229.6,219.6,1.069,311775.9,311775.9,19524,0,0,0,L,1122011218,0,124.27,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171408,83796.00
01/30/2016 11:30,2,7.580,ACTIVE,213.96,357.38,59.970,1454171403,"274151322000052","219011344069620",29.42,31.00,0,332.43,402.16,225.7,215.9,0.893,593898.6,593898.6,8658,0,0,0,L,1151911521,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171409,83797.00
01/30/2016 11:30,2,7.502,ACTIVE,218.03,369.40,59.986,1454171403,"201051344000585","219011344069620",30.69,19.00,0,335.14,421.70,233.2,223.2,1.078,316679.9,316679.9,19514,0,0,0,L,1122011218,0,124.27,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171410,83798.00
01/30/2016 11:30,2,7.473,ACTIVE,216.00,368.80,60.012,1454171403,"201051344001230","219011344069620",30.06,22.30,0,334.84,417.19,227.4,217.6,1.043,316122.8,316122.8,19365,0,0,0,L,1122011218,0,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171411,83799.00
01/30/2016 11:30,2,7.412,ACTIVE,217.80,369.40,59.970,1454171403,"201051344000582","219011344069620",30.32,19.00,0,334.84,422.00,227.6,217.8,1.021,309925.2,309925.2,19486,0,0,0,L,1122011218,0,124.72,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171412,83800.00
01/30/2016 11:30,2,7.463,ACTIVE,216.45,367.90,59.981,1454171403,"201051344000955","219011344069620",30.65,21.30,0,335.14,417.79,231.5,221.5,1.078,319292.2,319292.2,19485,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171413,83801.00
01/30/2016 11:30,2,0.264,ALERT,213.51,494.44,59.949,1454171403,"274151322000094","219011344069620",47.55,19.50,0,385.03,521.49,12.4,10.1,0.066,478006.1,478006.1,8870,0,0,0,L,1151911521,0,122.23,123.36,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171415,83802.00
01/30/2016 11:30,2,7.680,ACTIVE,220.29,374.81,59.996,1454171403,"201051344000579","219011344069620",30.04,21.50,0,340.55,425.91,233.7,223.6,1.061,320633.4,320633.4,14907,0,0,0,L,1122011218,0,124.94,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171416,83803.00
01/30/2016 11:30,2,7.568,ACTIVE,216.22,368.20,59.981,1454171403,"201051344000890","219011344069620",29.88,23.00,0,334.84,417.19,229.0,219.1,1.039,317517.3,317517.3,19432,0,0,0,L,1122011218,0,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171417,83804.00
01/30/2016 11:30,2,7.520,ACTIVE,216.90,367.60,59.981,1454171403,"201051344000438","219011344069620",30.22,20.70,0,334.84,420.80,230.0,220.1,1.074,319262.4,319262.4,19495,0,0,0,L,1122011218,0,124.27,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171418,83805.00
01/30/2016 11:30,2,7.508,ACTIVE,216.67,364.29,59.981,1454171403,"201051344000417","219011344069620",29.74,22.30,0,334.54,416.59,226.0,216.2,1.052,313341.6,313341.6,19597,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171419,83806.00
01/30/2016 11:30,2,7.658,ACTIVE,213.06,355.88,59.996,1454171403,"274151322000083","219011344069620",28.98,32.60,0,331.53,400.96,224.7,214.9,0.897,588246.3,588246.3,8649,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171419,83807.00
01/30/2016 11:30,2,8.096,ACTIVE,214.64,381.42,59.981,1454171403,"274151322000076","219011344069620",29.96,32.00,0,335.14,406.37,245.5,235.0,0.986,624842.9,624842.9,8700,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171421,83808.00
01/30/2016 11:30,2,7.768,ACTIVE,218.48,372.11,59.996,1454171403,"201051344000868","219011344069620",30.43,15.80,0,339.95,425.01,239.3,229.0,1.083,305799.0,305799.0,14677,0,0,0,L,1122011218,0,124.04,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171422,83809.00
01/30/2016 11:30,2,8.086,ACTIVE,213.06,358.88,59.975,1454171403,"274151322000095","219011344069620",29.82,33.00,0,328.22,405.47,243.9,233.5,0.924,618471.9,618471.9,8538,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171423,83810.00
01/30/2016 11:30,2,7.826,ACTIVE,220.06,375.41,59.981,1454171403,"201051344000988","219011344069620",30.04,18.30,0,339.04,424.11,238.2,228.0,1.092,304904.8,304904.8,14918,0,0,0,L,1122011218,0,124.72,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171423,83811.00
01/30/2016 11:30,2,7.629,ACTIVE,217.35,369.40,59.991,1454171403,"201051344001025","219011344069620",30.22,21.00,0,334.54,419.90,233.4,223.4,1.052,317305.6,317305.6,19496,0,0,0,L,1122011218,0,124.27,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171424,83812.00
01/30/2016 11:30,2,7.729,ACTIVE,219.61,373.31,59.986,1454171403,"201051344000458","219011344069620",30.53,19.50,0,340.55,423.81,238.9,228.7,1.127,315076.2,315076.2,14878,0,0,0,L,1122011218,0,124.94,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171425,83813.00
01/30/2016 11:30,2,7.822,ACTIVE,220.52,376.62,59.975,1454171403,"201051344000853","219011344069620",30.42,17.50,0,340.55,428.01,240.9,230.6,1.105,313370.2,313370.2,14575,0,0,0,L,1122011218,0,125.62,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171426,83814.00
01/30/2016 11:30,2,7.566,ACTIVE,216.00,368.20,59.986,1454171403,"201051344000685","219011344069620",29.88,21.00,0,334.84,416.59,229.0,219.1,1.096,319330.2,319330.2,19376,0,0,0,L,1122011218,0,124.49,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171427,83815.00
01/30/2016 11:30,2,7.508,ACTIVE,217.58,370.30,59.975,1454171403,"201051344000917","219011344069620",30.10,21.00,0,334.84,419.60,228.8,218.9,1.069,317066.5,317066.5,19349,0,0,0,L,1122011218,0,124.27,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171428,83816.00
01/30/2016 11:30,2,7.521,ACTIVE,216.45,367.60,59.975,1454171403,"201051344001145","219011344069620",29.90,21.50,0,335.44,417.19,227.7,217.9,1.047,321056.7,321056.7,19293,0,0,0,L,1122011218,0,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171429,83817.00
01/30/2016 11:30,2,7.615,ACTIVE,217.80,370.30,59.986,1454171403,"201051344000651","219011344069620",30.08,18.30,0,334.84,421.70,231.9,221.9,1.047,313707.2,313707.2,19525,0,0,0,L,1122011218,0,124.94,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171430,83818.00
01/30/2016 11:30,2,7.461,ACTIVE,213.51,379.92,59.965,1454171403,"274151322000088","219011344069620",28.67,27.30,0,330.93,400.06,216.3,206.8,0.818,571265.6,571265.6,8425,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171431,83819.00
01/30/2016 11:30,2,0.268,ALERT,214.41,495.04,59.970,1454171403,"274151322000068","219011344069620",47.63,20.70,0,371.81,521.49,13.2,10.8,0.062,478085.6,478085.6,9029,0,0,0,L,1151911521,0,122.68,123.59,0001,23,0,0,0,0,0,0,255,1700,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171433,83820.00
01/30/2016 11:30,2,7.580,ACTIVE,217.35,366.70,59.981,1454171403,"201051344001135","219011344069620",29.96,18.70,0,335.14,420.50,229.9,220.0,1.061,310108.2,310108.2,19519,0,0,0,L,1122011218,0,124.49,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171434,83821.00
01/30/2016 11:30,2,7.740,ACTIVE,217.80,369.40,59.970,1454171403,"201051344000594","219011344069620",30.10,22.00,0,335.14,423.81,236.1,225.9,1.078,316028.1,316028.1,14927,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171435,83822.00
01/30/2016 11:30,2,7.584,ACTIVE,217.80,367.90,59.986,1454171403,"201051344001203","219011344069620",30.22,21.00,0,336.34,420.80,232.1,222.0,1.069,316655.8,316655.8,19486,0,0,0,L,1122011218,0,125.17,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171436,83823.00
01/30/2016 11:30,2,7.596,ACTIVE,213.51,354.37,59.991,1454171403,"274151322000054","219011344069620",28.71,27.80,0,332.13,401.56,220.9,211.3,0.853,583789.6,583789.6,8436,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171437,83824.00
01/30/2016 11:30,2,7.570,ACTIVE,218.71,370.60,59.981,1454171403,"201051344000867","219011344069620",30.63,19.00,0,340.55,423.50,234.8,224.7,1.061,305244.3,305244.3,14911,0,0,0,L,1122011218,0,124.49,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171438,83825.00
01/30/2016 11:30,2,7.479,ACTIVE,217.58,370.00,59.991,1454171403,"201051344001093","219011344069620",30.47,20.70,0,334.84,420.80,230.8,220.9,1.039,315359.6,315359.6,19399,0,0,0,L,1122011218,0,124.72,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171438,83826.00
01/30/2016 11:30,2,7.805,ACTIVE,219.39,374.81,59.991,1454171403,"201051344000900","219011344069620",30.69,17.00,0,339.65,425.61,242.5,232.1,1.118,320486.0,320486.0,14525,0,0,0,L,1122011218,0,124.94,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171439,83827.00
01/30/2016 11:30,2,7.713,ACTIVE,219.16,372.41,59.981,1454171403,"201051344000648","219011344069620",30.26,18.30,0,340.25,425.01,236.3,226.2,1.043,313522.7,313522.7,14685,0,0,0,L,1122011218,0,124.27,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171440,83828.00
01/30/2016 11:30,2,7.691,ACTIVE,219.84,371.21,59.981,1454171403,"201051344000569","219011344069620",30.77,17.30,0,337.54,425.61,239.7,229.4,1.092,322045.6,322045.6,14458,0,0,0,L,1122011218,0,124.49,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171441,83829.00
01/30/2016 11:30,2,7.750,ACTIVE,220.29,376.31,59.981,1454171403,"201051344000983","219011344069620",30.43,16.70,0,339.04,424.71,238.9,228.6,1.105,315092.2,315092.2,14759,0,0,0,L,1122011218,0,125.17,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171442,83830.00
01/30/2016 11:30,2,7.699,ACTIVE,220.29,373.61,59.991,1454171403,"201051344001158","219011344069620",29.92,19.00,0,340.25,422.90,233.3,223.2,1.069,310142.9,310142.9,14937,0,0,0,L,1122011218,0,124.94,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171443,83831.00
01/30/2016 11:30,2,7.695,ACTIVE,220.06,373.31,59.970,1454171403,"201051344000576","219011344069620",30.67,17.30,0,339.34,424.71,239.0,228.8,1.069,314987.4,314987.4,14553,0,0,0,L,1122011218,0,124.94,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171444,83832.00
01/30/2016 11:30,2,7.619,ACTIVE,213.74,376.31,59.981,1454171403,"274151322000087","219011344069620",28.05,31.80,0,336.04,399.76,216.2,206.8,0.835,558831.0,558831.0,8468,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454171445,83833.00
01/30/2016 11:45,2,8.070,ACTIVE,220.06,374.21,59.986,1454172303,"201051344000645","219011344069620",29.74,20.70,0,339.95,426.81,242.9,232.5,1.105,314302.4,314302.4,14645,0,0,0,L,1122011218,0,124.94,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172304,83834.00
01/30/2016 11:45,2,7.885,ACTIVE,213.96,368.20,60.002,1454172303,"274151322000085","219011344069620",27.61,30.00,0,336.34,401.26,220.2,210.6,0.844,586461.4,586461.4,8464,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172305,83835.00
01/30/2016 11:45,2,7.814,ACTIVE,218.93,372.41,60.012,1454172303,"201051344000633","219011344069620",30.08,21.80,0,339.04,423.81,238.1,227.9,1.127,306038.4,306038.4,14943,0,0,0,L,1122011218,0,124.72,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172306,83836.00
01/30/2016 11:45,2,7.762,ACTIVE,220.52,376.31,59.996,1454172303,"201051344000469","219011344069620",30.81,15.50,0,339.34,425.01,242.1,231.8,1.123,307520.0,307520.0,14892,0,0,0,L,1122011218,0,124.72,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172307,83837.00
01/30/2016 11:45,2,7.592,ACTIVE,216.90,369.40,59.981,1454172303,"201051344000646","219011344069620",30.26,22.30,0,333.93,422.30,232.6,222.5,1.083,311831.2,311831.2,19525,0,0,0,L,1122011218,0,124.49,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172308,83838.00
01/30/2016 11:45,2,7.686,ACTIVE,213.74,383.23,60.002,1454172303,"274151322000052","219011344069620",29.32,35.60,0,333.33,402.77,228.0,218.2,0.893,593953.0,593953.0,8659,0,0,0,L,1151911521,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172309,83839.00
01/30/2016 11:45,2,7.674,ACTIVE,218.26,371.81,60.012,1454172303,"201051344000585","219011344069620",30.45,20.70,0,335.44,422.60,236.6,226.5,1.109,316736.2,316736.2,19515,0,0,0,L,1122011218,0,124.49,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172310,83840.00
01/30/2016 11:45,2,7.602,ACTIVE,216.45,365.49,60.007,1454172303,"201051344001230","219011344069620",29.84,24.00,0,334.54,418.09,229.6,219.6,1.021,316177.5,316177.5,19366,0,0,0,L,1122011218,0,124.27,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172311,83841.00
01/30/2016 11:45,2,7.564,ACTIVE,218.26,370.60,60.007,1454172303,"201051344000582","219011344069620",30.10,20.00,0,335.14,423.81,230.6,220.6,1.021,309979.9,309979.9,19487,0,0,0,L,1122011218,0,124.94,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172312,83842.00
01/30/2016 11:45,2,7.680,ACTIVE,216.90,369.70,60.002,1454172303,"201051344000955","219011344069620",30.16,22.50,0,334.24,418.09,234.4,224.3,1.096,319348.0,319348.0,19486,0,0,0,L,1122011218,0,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172313,83843.00
01/30/2016 11:45,2,0.256,ALERT,213.51,494.14,60.018,1454172303,"274151322000094","219011344069620",47.39,21.00,0,302.68,530.81,12.6,10.2,0.075,478008.9,478008.9,8872,0,0,0,L,1151911521,0,122.01,123.36,0001,23,0,0,0,0,0,0,255,1706,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172315,83844.00
01/30/2016 11:45,2,7.787,ACTIVE,220.74,374.51,60.034,1454172303,"201051344000579","219011344069620",29.96,23.50,0,340.55,427.71,236.1,226.0,1.083,320689.6,320689.6,14908,0,0,0,L,1122011218,0,125.17,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172316,83845.00
01/30/2016 11:45,2,7.582,ACTIVE,216.90,366.70,60.002,1454172303,"201051344000890","219011344069620",30.10,26.50,0,334.84,417.79,231.0,221.1,1.025,317572.4,317572.4,19433,0,0,0,L,1122011218,0,124.49,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172317,83846.00
01/30/2016 11:45,2,7.674,ACTIVE,217.80,370.90,60.007,1454172303,"201051344000438","219011344069620",29.92,23.00,0,335.14,422.00,232.4,222.4,1.078,319317.8,319317.8,19496,0,0,0,L,1122011218,0,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172318,83847.00
01/30/2016 11:45,2,7.572,ACTIVE,217.35,368.20,60.012,1454172303,"201051344000417","219011344069620",29.82,24.80,0,334.84,416.29,228.6,218.7,1.078,313395.9,313395.9,19598,0,0,0,L,1122011218,0,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172318,83848.00
01/30/2016 11:45,2,7.732,ACTIVE,213.74,358.28,60.002,1454172303,"274151322000083","219011344069620",29.08,37.00,0,332.13,402.16,227.7,217.8,0.910,588300.4,588300.4,8650,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172319,83849.00
01/30/2016 11:45,2,8.160,ACTIVE,214.41,357.98,60.002,1454172303,"274151322000076","219011344069620",30.04,35.80,0,334.24,407.27,247.8,237.3,0.981,624902.0,624902.0,8701,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172320,83850.00
01/30/2016 11:45,2,7.877,ACTIVE,218.93,374.21,60.007,1454172303,"201051344000868","219011344069620",30.36,17.30,0,340.55,425.61,242.2,231.9,1.092,305856.5,305856.5,14678,0,0,0,L,1122011218,0,124.27,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172321,83851.00
01/30/2016 11:45,2,8.152,ACTIVE,213.51,360.08,60.007,1454172303,"274151322000095","219011344069620",29.92,37.30,0,329.13,407.27,246.7,236.1,0.937,618530.7,618530.7,8539,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172322,83852.00
01/30/2016 11:45,2,7.918,ACTIVE,220.29,372.11,60.002,1454172303,"201051344000988","219011344069620",30.06,20.00,0,339.04,428.91,241.1,230.7,1.100,304962.1,304962.1,14919,0,0,0,L,1122011218,0,124.72,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172323,83853.00
01/30/2016 11:45,2,7.668,ACTIVE,218.03,369.70,60.002,1454172303,"201051344001025","219011344069620",30.51,22.80,0,335.14,422.60,236.8,226.7,1.056,317361.8,317361.8,19497,0,0,0,L,1122011218,0,124.49,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172324,83854.00
01/30/2016 11:45,2,7.857,ACTIVE,220.29,374.21,60.012,1454172303,"201051344000458","219011344069620",30.42,21.50,0,340.25,427.41,242.0,231.6,1.131,315133.7,315133.7,14879,0,0,0,L,1122011218,0,125.17,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172325,83855.00
01/30/2016 11:45,2,7.947,ACTIVE,220.74,377.22,60.012,1454172303,"201051344000853","219011344069620",30.34,18.30,0,340.55,429.22,244.1,233.7,1.118,313428.3,313428.3,14576,0,0,0,L,1122011218,0,125.40,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172326,83856.00
01/30/2016 11:45,2,7.623,ACTIVE,216.67,369.10,60.002,1454172303,"201051344000685","219011344069620",30.02,22.80,0,334.84,417.19,231.6,221.6,1.109,319385.3,319385.3,19377,0,0,0,L,1122011218,0,124.94,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172326,83857.00
01/30/2016 11:45,2,7.684,ACTIVE,218.03,370.60,60.023,1454172303,"201051344000917","219011344069620",29.78,23.00,0,335.14,421.70,231.6,221.6,1.078,317121.5,317121.5,19350,0,0,0,L,1122011218,0,124.72,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172327,83858.00
01/30/2016 11:45,2,7.631,ACTIVE,216.45,367.60,60.018,1454172303,"201051344001145","219011344069620",29.80,23.00,0,334.84,417.19,230.2,220.2,1.065,321111.4,321111.4,19294,0,0,0,L,1122011218,0,124.04,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172328,83859.00
01/30/2016 11:45,2,7.744,ACTIVE,218.26,369.70,59.996,1454172303,"201051344000651","219011344069620",30.02,19.80,0,336.94,423.20,235.3,225.2,1.074,313763.1,313763.1,19526,0,0,0,L,1122011218,0,125.40,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172329,83860.00
01/30/2016 11:45,2,7.725,ACTIVE,213.51,358.28,60.018,1454172303,"274151322000088","219011344069620",28.05,29.30,0,332.13,400.06,219.3,209.7,0.831,571317.7,571317.7,8426,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172330,83861.00
01/30/2016 11:45,2,0.271,ALERT,214.41,494.44,59.996,1454172303,"274151322000068","219011344069620",47.57,21.80,0,302.98,524.50,13.0,10.6,0.062,478088.3,478088.3,9031,0,0,0,L,1151911521,0,122.91,123.59,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172332,83862.00
01/30/2016 11:45,2,7.629,ACTIVE,217.80,371.81,60.007,1454172303,"201051344001135","219011344069620",30.26,21.00,0,334.84,422.60,233.7,223.6,1.069,310163.6,310163.6,19520,0,0,0,L,1122011218,0,124.72,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172333,83863.00
01/30/2016 11:45,2,7.846,ACTIVE,217.80,371.81,60.002,1454172303,"201051344000594","219011344069620",30.12,24.50,0,336.34,425.01,239.3,229.1,1.078,316084.9,316084.9,14928,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172334,83864.00
01/30/2016 11:45,2,7.729,ACTIVE,218.03,369.10,60.018,1454172303,"201051344001203","219011344069620",30.14,22.80,0,336.04,422.60,235.8,225.6,1.087,316711.8,316711.8,19487,0,0,0,L,1122011218,0,125.17,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172335,83865.00
01/30/2016 11:45,2,7.756,ACTIVE,213.29,366.40,60.007,1454172303,"274151322000054","219011344069620",28.51,31.30,0,336.34,402.46,223.8,214.1,0.862,583842.8,583842.8,8437,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172336,83866.00
01/30/2016 11:45,2,7.912,ACTIVE,218.93,368.80,60.002,1454172303,"201051344000867","219011344069620",29.84,22.50,0,340.85,424.41,239.1,228.8,1.083,305300.9,305300.9,14912,0,0,0,L,1122011218,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172337,83867.00
01/30/2016 11:45,2,7.559,ACTIVE,217.80,368.80,60.002,1454172303,"201051344001093","219011344069620",30.59,22.00,0,335.44,422.60,234.2,224.1,1.052,315415.1,315415.1,19400,0,0,0,L,1122011218,0,124.72,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172337,83868.00
01/30/2016 11:45,2,8.008,ACTIVE,219.84,375.11,59.996,1454172303,"201051344000900","219011344069620",30.40,17.80,0,339.34,426.81,246.5,236.0,1.074,320544.5,320544.5,14526,0,0,0,L,1122011218,0,125.17,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172338,83869.00
01/30/2016 11:45,2,7.775,ACTIVE,219.61,373.61,59.975,1454172303,"201051344000648","219011344069620",30.40,20.00,0,339.95,425.61,239.2,228.9,1.056,313579.6,313579.6,14686,0,0,0,L,1122011218,0,124.27,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172339,83870.00
01/30/2016 11:45,2,7.855,ACTIVE,220.06,373.91,60.007,1454172303,"201051344000569","219011344069620",30.65,19.80,0,338.74,426.21,243.8,233.4,1.078,322103.4,322103.4,14459,0,0,0,L,1122011218,0,124.49,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172340,83871.00
01/30/2016 11:45,2,7.975,ACTIVE,220.29,376.31,60.002,1454172303,"201051344000983","219011344069620",30.06,18.70,0,339.04,425.91,242.6,232.2,1.118,315149.8,315149.8,14760,0,0,0,L,1122011218,0,124.94,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172341,83872.00
01/30/2016 11:45,2,7.842,ACTIVE,220.52,375.41,59.996,1454172303,"201051344001158","219011344069620",29.80,21.30,0,339.04,425.61,236.6,226.5,1.087,310199.0,310199.0,14938,0,0,0,L,1122011218,0,124.94,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172342,83873.00
01/30/2016 11:45,2,7.926,ACTIVE,220.06,373.91,60.002,1454172303,"201051344000576","219011344069620",30.28,19.30,0,339.04,429.22,242.9,232.5,1.083,315045.1,315045.1,14554,0,0,0,L,1122011218,0,124.94,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172343,83874.00
01/30/2016 11:45,2,7.756,ACTIVE,213.51,371.21,60.012,1454172303,"274151322000087","219011344069620",27.85,34.30,0,332.73,400.66,218.8,209.2,0.844,558882.9,558882.9,8469,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454172344,83875.00
01/30/2016 12:00,2,8.150,ACTIVE,220.29,375.71,59.996,1454173204,"201051344000645","219011344069620",30.04,21.50,0,339.95,426.21,247.8,237.3,1.100,314361.4,314361.4,14646,0,0,0,L,1122011218,0,125.40,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173206,83876.00
01/30/2016 12:00,2,7.984,ACTIVE,214.41,370.30,59.981,1454173204,"274151322000085","219011344069620",27.73,31.80,0,333.63,410.88,224.2,214.4,0.831,586514.8,586514.8,8465,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173207,83877.00
01/30/2016 12:00,2,7.994,ACTIVE,219.39,372.11,59.970,1454173204,"201051344000633","219011344069620",30.10,23.00,0,339.04,425.61,243.7,233.2,1.123,306096.2,306096.2,14944,0,0,0,L,1122011218,0,124.94,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173208,83878.00
01/30/2016 12:00,2,7.959,ACTIVE,221.19,377.82,59.986,1454173204,"201051344000469","219011344069620",30.71,16.70,0,339.65,430.12,247.5,237.0,1.118,307578.8,307578.8,14893,0,0,0,L,1122011218,0,124.94,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173209,83879.00
01/30/2016 12:00,2,7.645,ACTIVE,217.13,368.20,60.007,1454173204,"201051344000646","219011344069620",30.63,23.00,0,333.33,424.11,237.0,226.8,1.114,311887.8,311887.8,19526,0,0,0,L,1122011218,0,124.49,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173210,83880.00
01/30/2016 12:00,2,7.865,ACTIVE,214.19,367.30,59.970,1454173204,"274151322000052","219011344069620",29.34,37.50,0,331.83,403.67,233.6,223.5,0.937,594008.4,594008.4,8660,0,0,0,L,1151911521,0,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173211,83881.00
01/30/2016 12:00,2,7.906,ACTIVE,218.48,373.01,59.981,1454173204,"201051344000585","219011344069620",30.28,22.00,0,335.44,424.41,242.4,232.0,1.123,316793.7,316793.7,19516,0,0,0,L,1122011218,0,124.72,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173212,83882.00
01/30/2016 12:00,2,7.555,ACTIVE,216.90,367.90,60.018,1454173204,"201051344001230","219011344069620",30.63,25.50,0,333.33,418.70,234.3,224.3,1.069,316233.3,316233.3,19367,0,0,0,L,1122011218,0,124.49,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173213,83883.00
01/30/2016 12:00,2,7.768,ACTIVE,218.48,371.21,60.002,1454173204,"201051344000582","219011344069620",29.92,22.30,0,336.04,425.31,235.3,225.2,1.056,310035.9,310035.9,19488,0,0,0,L,1122011218,0,125.17,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173214,83884.00
01/30/2016 12:00,2,7.820,ACTIVE,217.35,370.60,59.970,1454173204,"201051344000955","219011344069620",30.26,23.00,0,334.54,422.60,239.5,229.2,1.127,319405.0,319405.0,19487,0,0,0,L,1122011218,0,124.27,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173215,83885.00
01/30/2016 12:00,2,0.258,ALERT,214.19,494.44,59.970,1454173204,"274151322000094","219011344069620",47.53,21.80,0,301.77,524.80,12.6,10.2,0.062,478013.9,478013.9,8874,0,0,0,L,1151911521,0,122.46,123.81,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173217,83886.00
01/30/2016 12:00,2,7.943,ACTIVE,221.19,376.92,59.975,1454173204,"201051344000579","219011344069620",30.06,24.50,0,340.55,428.61,241.7,231.3,1.109,320747.0,320747.0,14909,0,0,0,L,1122011218,0,125.40,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173218,83887.00
01/30/2016 12:00,2,7.715,ACTIVE,217.13,368.20,60.018,1454173204,"201051344000890","219011344069620",30.20,27.00,0,334.84,424.11,235.8,225.7,1.074,317628.5,317628.5,19434,0,0,0,L,1122011218,0,124.72,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173218,83888.00
01/30/2016 12:00,2,7.791,ACTIVE,218.03,369.40,59.986,1454173204,"201051344000438","219011344069620",30.10,23.30,0,335.44,423.81,237.3,227.1,1.100,319374.3,319374.3,19497,0,0,0,L,1122011218,0,125.17,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173219,83889.00
01/30/2016 12:00,2,7.775,ACTIVE,217.35,367.90,59.981,1454173204,"201051344000417","219011344069620",29.64,25.80,0,335.14,421.70,233.4,223.3,1.096,313451.4,313451.4,19599,0,0,0,L,1122011218,0,124.27,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173220,83890.00
01/30/2016 12:00,2,7.852,ACTIVE,213.96,375.11,59.991,1454173204,"274151322000083","219011344069620",29.26,39.50,0,328.52,403.97,232.5,222.5,0.928,588355.7,588355.7,8651,0,0,0,L,1151911521,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173221,83891.00
01/30/2016 12:00,2,8.352,ACTIVE,214.87,380.82,60.002,1454173204,"274151322000076","219011344069620",29.96,38.00,0,334.84,408.48,253.5,242.8,1.003,624962.2,624962.2,8702,0,0,0,L,1151911521,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173222,83892.00
01/30/2016 12:00,2,8.111,ACTIVE,219.39,373.31,59.975,1454173204,"201051344000868","219011344069620",30.14,19.30,0,339.65,427.41,247.6,237.0,1.123,305915.3,305915.3,14679,0,0,0,L,1122011218,0,124.49,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173223,83893.00
01/30/2016 12:00,2,8.393,ACTIVE,213.96,365.19,59.959,1454173204,"274151322000095","219011344069620",29.72,40.20,0,329.13,415.99,252.4,241.7,0.950,618590.8,618590.8,8540,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173224,83894.00
01/30/2016 12:00,2,8.125,ACTIVE,220.97,376.62,59.975,1454173204,"201051344000988","219011344069620",29.98,20.70,0,338.74,430.42,246.7,236.2,1.109,305020.6,305020.6,14920,0,0,0,L,1122011218,0,125.17,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173225,83895.00
