ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2016 12:00,2,7.883,ACTIVE,218.26,369.40,59.975,1454173204,"201051344001025","219011344069620",30.30,22.80,0,334.84,424.71,241.7,231.4,1.083,317419.3,317419.3,19498,0,0,0,L,1122011218,0,124.72,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173226,83896.00
01/30/2016 12:00,2,8.055,ACTIVE,220.97,374.51,59.975,1454173204,"201051344000458","219011344069620",30.26,21.30,0,339.95,429.22,246.6,236.1,1.149,315192.5,315192.5,14880,0,0,0,L,1122011218,0,125.62,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173227,83897.00
01/30/2016 12:00,2,8.092,ACTIVE,221.42,376.01,59.975,1454173204,"201051344000853","219011344069620",30.43,19.50,0,340.55,431.92,249.4,238.8,1.140,313487.6,313487.6,14577,0,0,0,L,1122011218,0,126.07,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173227,83898.00
01/30/2016 12:00,2,7.777,ACTIVE,216.67,369.40,59.965,1454173204,"201051344000685","219011344069620",30.04,23.80,0,334.54,421.40,236.6,226.4,1.127,319441.6,319441.6,19378,0,0,0,L,1122011218,0,124.94,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173228,83899.00
01/30/2016 12:00,2,7.848,ACTIVE,218.48,370.30,59.954,1454173204,"201051344000917","219011344069620",29.84,23.30,0,336.64,423.81,237.3,227.1,1.105,317177.9,317177.9,19351,0,0,0,L,1122011218,0,124.94,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173229,83900.00
01/30/2016 12:00,2,7.793,ACTIVE,217.13,369.40,59.959,1454173204,"201051344001145","219011344069620",29.82,24.30,0,334.24,422.60,235.3,225.2,1.083,321167.4,321167.4,19295,0,0,0,L,1122011218,0,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173230,83901.00
01/30/2016 12:00,2,7.920,ACTIVE,218.71,370.00,59.975,1454173204,"201051344000651","219011344069620",29.90,20.70,0,337.84,424.41,239.6,229.3,1.074,313820.2,313820.2,19527,0,0,0,L,1122011218,0,125.62,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173231,83902.00
01/30/2016 12:00,2,7.818,ACTIVE,213.74,387.44,59.970,1454173204,"274151322000088","219011344069620",28.25,31.80,0,331.23,402.77,223.4,213.7,0.862,571370.9,571370.9,8427,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173232,83903.00
01/30/2016 12:00,2,0.266,ALERT,215.09,494.44,59.981,1454173204,"274151322000068","219011344069620",47.63,22.50,0,377.52,529.91,13.1,10.7,0.057,478091.0,478091.0,9033,0,0,0,L,1151911521,0,123.14,124.04,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173234,83904.00
01/30/2016 12:00,2,7.863,ACTIVE,218.26,370.00,59.975,1454173204,"201051344001135","219011344069620",29.92,21.80,0,335.14,424.71,238.3,228.0,1.092,310220.4,310220.4,19521,0,0,0,L,1122011218,0,124.94,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173235,83905.00
01/30/2016 12:00,2,8.000,ACTIVE,218.71,372.71,59.975,1454173204,"201051344000594","219011344069620",30.20,26.50,0,336.64,426.81,244.6,234.1,1.100,316143.1,316143.1,14929,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173236,83906.00
01/30/2016 12:00,2,7.912,ACTIVE,218.48,370.30,59.928,1454173204,"201051344001203","219011344069620",30.06,23.80,0,337.84,425.31,240.8,230.4,1.109,316769.1,316769.1,19488,0,0,0,L,1122011218,0,125.62,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173237,83907.00
01/30/2016 12:00,2,7.842,ACTIVE,214.19,383.23,59.970,1454173204,"274151322000054","219011344069620",28.71,32.20,0,333.03,404.57,227.8,217.9,0.871,583897.1,583897.1,8438,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173238,83908.00
01/30/2016 12:00,2,8.051,ACTIVE,219.61,371.21,59.959,1454173204,"201051344000867","219011344069620",29.96,22.50,0,336.94,425.91,244.0,233.6,1.114,305358.9,305358.9,14913,0,0,0,L,1122011218,0,124.94,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173238,83909.00
01/30/2016 12:00,2,7.799,ACTIVE,218.26,372.41,59.965,1454173204,"201051344001093","219011344069620",30.28,22.50,0,336.04,424.71,239.1,228.8,1.074,315472.0,315472.0,19401,0,0,0,L,1122011218,0,124.94,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173239,83910.00
01/30/2016 12:00,2,8.119,ACTIVE,220.29,374.81,59.975,1454173204,"201051344000900","219011344069620",30.55,19.30,0,337.84,427.71,251.2,240.5,1.127,320604.3,320604.3,14527,0,0,0,L,1122011218,0,125.17,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173240,83911.00
01/30/2016 12:00,2,8.123,ACTIVE,220.29,375.41,59.949,1454173204,"201051344000648","219011344069620",29.72,20.70,0,338.74,427.71,244.4,233.9,1.096,313637.8,313637.8,14687,0,0,0,L,1122011218,0,124.72,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173241,83912.00
01/30/2016 12:00,2,7.965,ACTIVE,220.97,375.11,59.965,1454173204,"201051344000569","219011344069620",30.81,21.00,0,338.44,427.41,248.4,237.8,1.145,322162.5,322162.5,14460,0,0,0,L,1122011218,0,125.17,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173242,83913.00
01/30/2016 12:00,2,7.959,ACTIVE,220.97,376.62,59.991,1454173204,"201051344000983","219011344069620",30.65,19.30,0,339.34,429.52,247.0,236.4,1.140,315208.7,315208.7,14761,0,0,0,L,1122011218,0,125.62,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173243,83914.00
01/30/2016 12:00,2,7.996,ACTIVE,221.42,374.81,59.928,1454173204,"201051344001158","219011344069620",29.82,21.30,0,340.25,428.31,241.3,231.0,1.096,310256.5,310256.5,14939,0,0,0,L,1122011218,0,125.40,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173244,83915.00
01/30/2016 12:00,2,8.107,ACTIVE,220.97,376.62,59.965,1454173204,"201051344000576","219011344069620",30.14,20.70,0,339.04,430.42,247.4,236.9,1.114,315104.0,315104.0,14555,0,0,0,L,1122011218,0,125.40,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173245,83916.00
01/30/2016 12:00,2,7.863,ACTIVE,214.41,354.07,59.959,1454173204,"274151322000087","219011344069620",27.99,36.50,0,332.73,402.77,222.8,213.1,0.862,558936.0,558936.0,8470,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454173246,83917.00
01/30/2016 12:15,2,8.098,ACTIVE,219.84,371.51,59.959,1454174103,"201051344000645","219011344069620",30.93,21.50,0,330.33,433.12,253.5,242.8,1.131,314421.3,314421.3,14647,0,0,0,L,1122011218,0,124.94,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174104,83918.00
01/30/2016 12:15,2,8.357,ACTIVE,213.96,372.11,59.959,1454174103,"274151322000085","219011344069620",27.27,34.50,0,324.32,403.67,230.8,220.8,0.888,586568.9,586568.9,8466,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174105,83919.00
01/30/2016 12:15,2,8.271,ACTIVE,218.71,373.91,59.965,1454174103,"201051344000633","219011344069620",30.08,24.00,0,330.03,429.82,251.7,241.0,1.180,306155.2,306155.2,14945,0,0,0,L,1122011218,0,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174106,83920.00
01/30/2016 12:15,2,8.062,ACTIVE,220.29,373.31,59.970,1454174103,"201051344000469","219011344069620",31.17,17.00,0,328.22,434.93,254.7,243.9,1.167,307638.6,307638.6,14894,0,0,0,L,1122011218,0,124.49,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174107,83921.00
01/30/2016 12:15,2,8.156,ACTIVE,216.67,369.10,59.938,1454174103,"201051344000646","219011344069620",29.74,24.00,0,322.81,429.52,245.7,235.2,1.145,311945.3,311945.3,19527,0,0,0,L,1122011218,0,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174108,83922.00
01/30/2016 12:15,2,8.162,ACTIVE,213.51,383.83,59.981,1454174103,"274151322000052","219011344069620",29.16,39.00,0,323.72,406.37,241.0,230.7,0.955,594064.8,594064.8,8661,0,0,0,L,1151911521,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174109,83923.00
01/30/2016 12:15,2,8.209,ACTIVE,217.80,371.21,59.970,1454174103,"201051344000585","219011344069620",30.18,21.80,0,330.33,428.61,250.7,240.1,1.162,316852.4,316852.4,19517,0,0,0,L,1122011218,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174110,83924.00
01/30/2016 12:15,2,7.879,ACTIVE,215.54,367.60,59.996,1454174103,"201051344001230","219011344069620",30.43,25.80,0,322.51,429.52,242.7,232.3,1.109,316290.2,316290.2,19368,0,0,0,L,1122011218,0,123.81,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174111,83925.00
01/30/2016 12:15,2,8.137,ACTIVE,217.80,372.41,59.933,1454174103,"201051344000582","219011344069620",29.56,23.00,0,331.23,431.32,243.4,233.0,1.096,310092.9,310092.9,19489,0,0,0,L,1122011218,0,124.49,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174112,83926.00
01/30/2016 12:15,2,8.115,ACTIVE,216.67,369.40,59.959,1454174103,"201051344000955","219011344069620",30.06,23.80,0,325.82,430.42,246.8,236.3,1.180,319462.9,319462.9,19488,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174113,83927.00
01/30/2016 12:15,2,0.254,ALERT,213.29,494.14,59.996,1454174103,"274151322000094","219011344069620",47.45,23.00,0,302.07,526.00,12.3,10.0,0.062,478017.4,478017.4,8876,0,0,0,L,1151911521,0,121.78,123.14,0001,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174115,83928.00
01/30/2016 12:15,2,8.250,ACTIVE,220.52,376.92,59.959,1454174103,"201051344000579","219011344069620",29.86,24.50,0,332.73,435.83,249.4,238.8,1.136,320805.5,320805.5,14910,0,0,0,L,1122011218,0,124.94,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174116,83929.00
01/30/2016 12:15,2,8.133,ACTIVE,216.22,366.70,59.965,1454174103,"201051344000890","219011344069620",29.54,28.50,0,324.32,429.82,243.3,232.9,1.114,317685.6,317685.6,19435,0,0,0,L,1122011218,0,124.04,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174116,83930.00
01/30/2016 12:15,2,8.080,ACTIVE,217.13,371.51,59.975,1454174103,"201051344000438","219011344069620",29.88,25.00,0,322.21,435.53,244.5,234.0,1.136,319431.7,319431.7,19498,0,0,0,L,1122011218,0,124.49,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174117,83931.00
01/30/2016 12:15,2,8.020,ACTIVE,216.67,369.70,59.938,1454174103,"201051344000417","219011344069620",29.60,27.50,0,324.62,428.61,240.3,230.0,1.140,313507.9,313507.9,19600,0,0,0,L,1122011218,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174118,83932.00
01/30/2016 12:15,2,8.152,ACTIVE,213.06,370.00,59.970,1454174103,"274151322000083","219011344069620",29.02,41.30,0,315.00,408.18,239.4,229.1,0.959,588411.9,588411.9,8652,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174119,83933.00
01/30/2016 12:15,2,8.041,ACTIVE,213.96,358.88,59.981,1454174103,"274151322000076","219011344069620",31.25,40.00,0,328.22,412.68,253.8,243.0,1.012,625022.8,625022.8,8703,0,0,0,L,1151911521,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174120,83934.00
01/30/2016 12:15,2,8.166,ACTIVE,218.48,371.21,59.965,1454174103,"201051344000868","219011344069620",30.79,19.00,0,329.43,435.53,254.5,243.7,1.145,305975.2,305975.2,14680,0,0,0,L,1122011218,0,124.04,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174121,83935.00
01/30/2016 12:15,2,8.152,ACTIVE,213.06,372.41,59.959,1454174103,"274151322000095","219011344069620",30.83,40.60,0,327.62,409.08,254.2,243.4,0.968,618651.3,618651.3,8541,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174122,83936.00
01/30/2016 12:15,2,8.414,ACTIVE,220.29,377.22,59.965,1454174103,"201051344000988","219011344069620",29.78,20.30,0,331.83,435.83,253.7,243.0,1.153,305080.2,305080.2,14921,0,0,0,L,1122011218,0,124.72,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174123,83937.00
01/30/2016 12:15,2,8.162,ACTIVE,217.58,368.20,59.933,1454174103,"201051344001025","219011344069620",30.14,24.30,0,331.83,430.72,249.0,238.4,1.114,317477.9,317477.9,19499,0,0,0,L,1122011218,0,124.27,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174124,83938.00
01/30/2016 12:15,2,8.217,ACTIVE,220.06,374.21,59.965,1454174103,"201051344000458","219011344069620",30.55,21.80,0,330.63,435.53,254.1,243.3,1.193,315252.3,315252.3,14881,0,0,0,L,1122011218,0,124.94,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174125,83939.00
01/30/2016 12:15,2,7.996,ACTIVE,220.74,374.81,59.965,1454174103,"201051344000853","219011344069620",31.39,19.80,0,332.73,433.72,254.0,243.3,1.176,313547.8,313547.8,14578,0,0,0,L,1122011218,0,125.62,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174125,83940.00
01/30/2016 12:15,2,8.037,ACTIVE,216.22,366.10,59.975,1454174103,"201051344000685","219011344069620",29.92,24.00,0,325.22,428.61,243.5,233.1,1.167,319498.9,319498.9,19379,0,0,0,L,1122011218,0,124.49,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174126,83941.00
01/30/2016 12:15,2,8.100,ACTIVE,217.80,370.60,59.965,1454174103,"201051344000917","219011344069620",29.88,24.30,0,330.63,430.42,245.1,234.7,1.145,317235.5,317235.5,19352,0,0,0,L,1122011218,0,124.49,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174128,83942.00
01/30/2016 12:15,2,8.057,ACTIVE,216.22,369.10,59.933,1454174103,"201051344001145","219011344069620",29.70,25.00,0,329.43,429.52,242.4,232.0,1.118,321224.4,321224.4,19296,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174129,83943.00
01/30/2016 12:15,2,8.084,ACTIVE,218.26,371.51,59.970,1454174103,"201051344000651","219011344069620",30.14,22.30,0,331.23,428.91,246.8,236.2,1.127,313878.3,313878.3,19528,0,0,0,L,1122011218,0,125.17,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174130,83944.00
01/30/2016 12:15,2,8.117,ACTIVE,213.51,357.38,59.933,1454174103,"274151322000088","219011344069620",27.87,32.60,0,324.32,410.88,229.0,219.1,0.871,571424.9,571424.9,8428,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174130,83945.00
01/30/2016 12:15,2,0.270,ALERT,213.96,494.14,59.970,1454174103,"274151322000068","219011344069620",47.55,23.00,0,302.98,539.83,13.1,10.7,0.062,478093.6,478093.6,9035,0,0,0,L,1151911521,0,122.46,123.36,0001,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174132,83946.00
01/30/2016 12:15,2,8.152,ACTIVE,217.35,368.80,59.965,1454174103,"201051344001135","219011344069620",29.72,21.80,0,331.53,430.42,245.3,234.8,1.118,310278.2,310278.2,19522,0,0,0,L,1122011218,0,124.49,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174133,83947.00
01/30/2016 12:15,2,8.393,ACTIVE,217.80,373.61,59.917,1454174103,"201051344000594","219011344069620",29.58,27.00,0,331.83,433.12,251.3,240.7,1.140,316202.3,316202.3,14930,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174134,83948.00
01/30/2016 12:15,2,8.094,ACTIVE,217.58,370.30,59.944,1454174103,"201051344001203","219011344069620",30.24,24.80,0,330.93,434.63,247.7,237.2,1.149,316827.5,316827.5,19489,0,0,0,L,1122011218,0,124.94,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174135,83949.00
01/30/2016 12:15,2,8.139,ACTIVE,213.51,369.70,59.959,1454174103,"274151322000054","219011344069620",28.39,33.30,0,324.62,407.87,234.1,224.0,0.902,583952.2,583952.2,8439,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174136,83950.00
01/30/2016 12:15,2,8.266,ACTIVE,218.71,373.01,59.954,1454174103,"201051344000867","219011344069620",30.02,23.30,0,330.33,428.61,251.0,240.4,1.136,305418.1,305418.1,14914,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174137,83951.00
01/30/2016 12:15,2,8.029,ACTIVE,217.58,370.00,59.996,1454174103,"201051344001093","219011344069620",30.28,24.00,0,326.42,435.23,246.0,235.5,1.100,315530.0,315530.0,19402,0,0,0,L,1122011218,0,124.72,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174138,83952.00
01/30/2016 12:15,2,7.928,ACTIVE,219.84,374.51,59.944,1454174103,"201051344000900","219011344069620",31.67,19.50,0,333.93,434.63,253.9,243.2,1.167,320664.7,320664.7,14528,0,0,0,L,1122011218,0,124.94,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174139,83953.00
01/30/2016 12:15,2,8.336,ACTIVE,219.61,373.91,59.959,1454174103,"201051344000648","219011344069620",29.80,22.00,0,332.73,436.73,251.6,240.9,1.145,313697.0,313697.0,14688,0,0,0,L,1122011218,0,124.27,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174140,83954.00
01/30/2016 12:15,2,8.045,ACTIVE,220.29,377.22,59.959,1454174103,"201051344000569","219011344069620",31.21,20.00,0,333.33,434.02,254.2,243.4,1.158,322222.6,322222.6,14461,0,0,0,L,1122011218,0,124.49,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174141,83955.00
01/30/2016 12:15,2,8.131,ACTIVE,220.29,373.91,59.954,1454174103,"201051344000983","219011344069620",30.87,20.30,0,330.03,437.33,254.1,243.3,1.171,315268.7,315268.7,14762,0,0,0,L,1122011218,0,124.94,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174142,83956.00
01/30/2016 12:15,2,8.207,ACTIVE,220.52,376.31,59.959,1454174103,"201051344001158","219011344069620",29.90,21.50,0,330.93,441.24,248.5,238.0,1.153,310315.0,310315.0,14940,0,0,0,L,1122011218,0,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174143,83957.00
01/30/2016 12:15,2,8.154,ACTIVE,220.06,375.11,59.949,1454174103,"201051344000576","219011344069620",30.77,21.00,0,334.84,437.03,253.7,242.9,1.153,315163.9,315163.9,14556,0,0,0,L,1122011218,0,124.94,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174144,83958.00
01/30/2016 12:15,2,8.162,ACTIVE,213.51,359.48,59.944,1454174103,"274151322000087","219011344069620",27.65,38.60,0,322.81,406.67,228.4,218.5,0.884,558989.9,558989.9,8471,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454174144,83959.00
01/30/2016 12:30,2,8.350,ACTIVE,220.97,377.52,59.954,1454175003,"201051344000645","219011344069620",29.84,22.50,0,339.95,431.92,252.2,241.5,1.114,314481.6,314481.6,14648,0,0,0,L,1122011218,0,125.62,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175004,83960.00
01/30/2016 12:30,2,8.148,ACTIVE,214.19,358.88,59.944,1454175003,"274151322000085","219011344069620",27.51,34.80,0,335.74,404.57,226.8,217.0,0.888,586623.2,586623.2,8467,0,0,0,L,1151911521,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175005,83961.00
01/30/2016 12:30,2,8.182,ACTIVE,219.84,373.01,59.959,1454175003,"201051344000633","219011344069620",29.94,24.50,0,339.04,428.01,247.9,237.4,1.149,306214.4,306214.4,14946,0,0,0,L,1122011218,0,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175006,83962.00
01/30/2016 12:30,2,8.160,ACTIVE,221.42,377.22,59.970,1454175003,"201051344000469","219011344069620",30.45,17.50,0,339.65,432.82,251.6,240.9,1.153,307698.7,307698.7,14895,0,0,0,L,1122011218,0,125.17,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175007,83963.00
01/30/2016 12:30,2,7.988,ACTIVE,217.58,367.90,59.965,1454175003,"201051344000646","219011344069620",29.88,25.50,0,333.03,426.81,241.5,231.1,1.123,312003.1,312003.1,19528,0,0,0,L,1122011218,0,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175008,83964.00
01/30/2016 12:30,2,8.057,ACTIVE,214.64,357.68,59.986,1454175003,"274151322000052","219011344069620",29.04,41.00,0,331.53,405.17,236.8,226.6,0.932,594121.5,594121.5,8662,0,0,0,L,1151911521,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175009,83965.00
01/30/2016 12:30,2,8.090,ACTIVE,218.93,375.11,59.965,1454175003,"201051344000585","219011344069620",30.24,23.30,0,335.14,426.81,247.6,237.1,1.127,316911.5,316911.5,19518,0,0,0,L,1122011218,0,124.94,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175010,83966.00
01/30/2016 12:30,2,7.926,ACTIVE,217.13,370.00,59.970,1454175003,"201051344001230","219011344069620",29.84,27.00,0,333.63,422.90,239.5,229.2,1.092,316347.4,316347.4,19369,0,0,0,L,1122011218,0,124.72,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175012,83967.00
01/30/2016 12:30,2,7.988,ACTIVE,219.16,371.81,59.975,1454175003,"201051344000582","219011344069620",29.64,23.30,0,334.84,427.41,239.7,229.5,1.074,310150.3,310150.3,19490,0,0,0,L,1122011218,0,125.40,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175012,83968.00
01/30/2016 12:30,2,7.889,ACTIVE,217.58,371.51,59.981,1454175003,"201051344000955","219011344069620",30.36,24.80,0,334.54,425.01,242.4,232.1,1.140,319521.0,319521.0,19489,0,0,0,L,1122011218,0,124.27,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175013,83969.00
01/30/2016 12:30,2,2.113,ALERT,214.19,484.52,59.965,1454175003,"274151322000094","219011344069620",46.08,23.30,0,302.98,524.50,99.4,94.0,0.393,478021.4,478021.4,8878,0,0,0,L,1151911521,0,122.46,124.04,0001,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175015,83970.00
01/30/2016 12:30,2,8.182,ACTIVE,221.64,375.41,59.970,1454175003,"201051344000579","219011344069620",29.70,26.30,0,339.95,431.32,246.0,235.5,1.127,320864.3,320864.3,14911,0,0,0,L,1122011218,0,125.62,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175016,83971.00
01/30/2016 12:30,2,7.910,ACTIVE,217.35,369.10,59.954,1454175003,"201051344000890","219011344069620",29.94,29.00,0,334.54,425.01,239.9,229.6,1.083,317743.1,317743.1,19436,0,0,0,L,1122011218,0,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175017,83972.00
01/30/2016 12:30,2,8.070,ACTIVE,218.48,372.11,59.970,1454175003,"201051344000438","219011344069620",29.44,25.80,0,334.54,425.61,240.6,230.3,1.105,319489.4,319489.4,19499,0,0,0,L,1122011218,0,125.40,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175018,83973.00
01/30/2016 12:30,2,7.873,ACTIVE,217.80,370.00,59.975,1454175003,"201051344000417","219011344069620",29.72,26.50,0,333.63,423.81,236.8,226.7,1.123,313564.6,313564.6,19601,0,0,0,L,1122011218,0,124.49,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175019,83974.00
01/30/2016 12:30,2,8.062,ACTIVE,214.19,381.12,59.970,1454175003,"274151322000083","219011344069620",29.02,42.80,0,330.33,404.57,236.5,226.4,0.937,588468.6,588468.6,8653,0,0,0,L,1151911521,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175020,83975.00
01/30/2016 12:30,2,8.184,ACTIVE,215.32,376.01,59.965,1454175003,"274151322000076","219011344069620",30.69,41.00,0,333.33,407.87,254.2,243.5,1.016,625083.7,625083.7,8704,0,0,0,L,1151911521,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175021,83976.00
01/30/2016 12:30,2,8.285,ACTIVE,219.61,371.21,59.981,1454175003,"201051344000868","219011344069620",30.02,20.00,0,339.65,428.61,251.9,241.2,1.127,306035.4,306035.4,14681,0,0,0,L,1122011218,0,124.49,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175021,83977.00
01/30/2016 12:30,2,8.285,ACTIVE,214.41,372.71,59.949,1454175003,"274151322000095","219011344069620",30.38,42.80,0,328.82,408.48,254.9,244.1,0.963,618712.1,618712.1,8542,0,0,0,L,1151911521,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175022,83978.00
01/30/2016 12:30,2,8.234,ACTIVE,221.42,378.12,59.970,1454175003,"201051344000988","219011344069620",30.04,22.30,0,339.34,432.82,250.3,239.7,1.136,305140.0,305140.0,14922,0,0,0,L,1122011218,0,125.40,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175023,83979.00
01/30/2016 12:30,2,8.078,ACTIVE,218.71,369.40,59.970,1454175003,"201051344001025","219011344069620",30.12,24.80,0,334.84,427.11,246.3,235.8,1.096,317536.9,317536.9,19500,0,0,0,L,1122011218,0,125.17,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175024,83980.00
01/30/2016 12:30,2,8.301,ACTIVE,221.42,377.22,59.975,1454175003,"201051344000458","219011344069620",29.94,23.50,0,339.95,432.22,251.5,240.8,1.184,315312.4,315312.4,14882,0,0,0,L,1122011218,0,125.62,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175025,83981.00
01/30/2016 12:30,2,8.285,ACTIVE,221.64,376.62,59.965,1454175003,"201051344000853","219011344069620",30.24,21.00,0,340.55,433.42,253.5,242.7,1.162,313608.3,313608.3,14579,0,0,0,L,1122011218,0,126.07,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175026,83982.00
01/30/2016 12:30,2,8.006,ACTIVE,217.35,371.81,59.981,1454175003,"201051344000685","219011344069620",29.64,25.30,0,334.54,424.71,240.3,230.0,1.145,319556.5,319556.5,19380,0,0,0,L,1122011218,0,125.17,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175027,83983.00
01/30/2016 12:30,2,7.936,ACTIVE,218.93,371.51,59.959,1454175003,"201051344000917","219011344069620",30.16,25.50,0,334.84,425.61,242.0,231.7,1.123,317293.4,317293.4,19353,0,0,0,L,1122011218,0,125.17,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175028,83984.00
01/30/2016 12:30,2,7.961,ACTIVE,217.35,370.30,59.970,1454175003,"201051344001145","219011344069620",29.74,25.30,0,334.24,424.71,239.7,229.4,1.096,321281.7,321281.7,19297,0,0,0,L,1122011218,0,124.72,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175029,83985.00
01/30/2016 12:30,2,8.023,ACTIVE,218.93,373.61,59.981,1454175003,"201051344000651","219011344069620",30.00,22.80,0,336.94,426.51,243.6,233.1,1.100,313936.7,313936.7,19529,0,0,0,L,1122011218,0,125.62,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175030,83986.00
01/30/2016 12:30,2,8.057,ACTIVE,213.96,357.68,59.965,1454175003,"274151322000088","219011344069620",27.71,33.80,0,331.53,402.16,225.9,216.2,0.857,571479.0,571479.0,8429,0,0,0,L,1151911521,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175030,83987.00
01/30/2016 12:30,2,0.264,ALERT,215.32,494.44,59.975,1454175003,"274151322000068","219011344069620",47.47,23.50,0,304.18,526.90,12.9,10.6,0.049,478096.2,478096.2,9037,0,0,0,L,1151911521,0,123.36,124.04,0001,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175032,83988.00
01/30/2016 12:30,2,7.939,ACTIVE,218.48,370.00,59.970,1454175003,"201051344001135","219011344069620",30.14,23.00,0,334.84,425.91,242.2,231.9,1.109,310336.2,310336.2,19523,0,0,0,L,1122011218,0,125.17,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175033,83989.00
01/30/2016 12:30,2,8.277,ACTIVE,218.93,373.91,59.965,1454175003,"201051344000594","219011344069620",29.72,28.50,0,336.34,428.61,249.0,238.4,1.131,316261.8,316261.8,14931,0,0,0,L,1122011218,0,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175034,83990.00
01/30/2016 12:30,2,8.059,ACTIVE,218.71,369.40,59.975,1454175003,"201051344001203","219011344069620",30.04,24.50,0,337.24,427.11,245.1,234.6,1.127,316886.1,316886.1,19490,0,0,0,L,1122011218,0,125.85,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175035,83991.00
01/30/2016 12:30,2,8.002,ACTIVE,214.19,365.49,59.970,1454175003,"274151322000054","219011344069620",28.45,35.20,0,335.74,404.87,230.7,220.7,0.884,584007.4,584007.4,8440,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175036,83992.00
01/30/2016 12:30,2,8.207,ACTIVE,219.84,373.31,59.965,1454175003,"201051344000867","219011344069620",29.88,24.00,0,339.65,427.11,248.3,237.7,1.118,305477.4,305477.4,14915,0,0,0,L,1122011218,0,125.17,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175037,83993.00
01/30/2016 12:30,2,7.873,ACTIVE,218.71,373.01,59.970,1454175003,"201051344001093","219011344069620",30.53,23.50,0,332.73,426.81,243.3,232.9,1.092,315588.2,315588.2,19403,0,0,0,L,1122011218,0,125.17,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175038,83994.00
01/30/2016 12:30,2,8.041,ACTIVE,220.52,374.51,59.965,1454175003,"201051344000900","219011344069620",31.23,20.30,0,337.84,432.82,254.3,243.5,1.131,320725.5,320725.5,14529,0,0,0,L,1122011218,0,125.17,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175039,83995.00
01/30/2016 12:30,2,8.273,ACTIVE,220.74,373.61,59.922,1454175003,"201051344000648","219011344069620",29.76,22.50,0,339.95,430.72,249.1,238.5,1.127,313756.4,313756.4,14689,0,0,0,L,1122011218,0,124.72,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175040,83996.00
01/30/2016 12:30,2,8.246,ACTIVE,221.19,377.22,59.970,1454175003,"201051344000569","219011344069620",30.36,21.80,0,339.04,432.22,253.4,242.7,1.158,322283.0,322283.0,14462,0,0,0,L,1122011218,0,125.17,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175041,83997.00
01/30/2016 12:30,2,8.264,ACTIVE,221.19,377.82,59.981,1454175003,"201051344000983","219011344069620",30.22,21.50,0,338.44,432.52,253.0,242.3,1.162,315328.9,315328.9,14763,0,0,0,L,1122011218,0,125.62,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175042,83998.00
01/30/2016 12:30,2,8.098,ACTIVE,221.42,376.31,60.002,1454175003,"201051344001158","219011344069620",30.00,22.00,0,339.65,431.02,245.8,235.3,1.123,310373.7,310373.7,14941,0,0,0,L,1122011218,0,125.40,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175043,83999.00
01/30/2016 12:30,2,8.295,ACTIVE,221.19,378.12,59.922,1454175003,"201051344000576","219011344069620",30.04,21.30,0,339.65,433.12,252.2,241.5,1.131,315224.1,315224.1,14557,0,0,0,L,1122011218,0,125.40,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175044,84000.00
01/30/2016 12:30,2,8.111,ACTIVE,214.19,374.51,59.965,1454175003,"274151322000087","219011344069620",27.47,38.80,0,333.03,402.46,225.6,215.9,0.871,559043.9,559043.9,8472,0,0,0,L,1151911521,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175045,84001.00
01/30/2016 12:45,2,8.420,ACTIVE,220.74,376.01,59.981,1454175903,"201051344000645","219011344069620",29.40,24.00,0,339.04,431.92,250.7,240.0,1.114,314541.8,314541.8,14649,0,0,0,L,1122011218,0,125.40,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175905,84002.00
01/30/2016 12:45,2,8.205,ACTIVE,214.64,375.71,59.981,1454175903,"274151322000085","219011344069620",27.15,35.00,0,336.34,403.07,225.5,215.7,0.853,586677.2,586677.2,8468,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175906,84003.00
01/30/2016 12:45,2,8.164,ACTIVE,219.61,373.31,59.981,1454175903,"201051344000633","219011344069620",29.80,25.50,0,338.44,427.11,246.5,236.0,1.162,306273.6,306273.6,14947,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175906,84004.00
01/30/2016 12:45,2,8.311,ACTIVE,221.19,375.71,59.981,1454175903,"201051344000469","219011344069620",29.70,18.00,0,339.34,432.22,250.0,239.3,1.145,307758.8,307758.8,14896,0,0,0,L,1122011218,0,124.94,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175907,84005.00
01/30/2016 12:45,2,8.084,ACTIVE,217.58,370.60,59.970,1454175903,"201051344000646","219011344069620",29.44,26.00,0,333.93,426.21,241.0,230.7,1.123,312060.8,312060.8,19529,0,0,0,L,1122011218,0,124.94,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175908,84006.00
01/30/2016 12:45,2,8.094,ACTIVE,214.41,383.23,59.981,1454175903,"274151322000052","219011344069620",28.84,42.30,0,334.24,404.57,236.4,226.2,0.928,594178.1,594178.1,8663,0,0,0,L,1151911521,0,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175909,84007.00
01/30/2016 12:45,2,8.105,ACTIVE,219.16,373.31,60.007,1454175903,"201051344000585","219011344069620",30.12,23.30,0,340.55,426.21,247.0,236.5,1.145,316970.6,316970.6,19519,0,0,0,L,1122011218,0,124.94,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175910,84008.00
01/30/2016 12:45,2,7.906,ACTIVE,217.35,369.10,59.991,1454175903,"201051344001230","219011344069620",29.84,27.80,0,333.03,420.20,238.9,228.6,1.092,316404.5,316404.5,19370,0,0,0,L,1122011218,0,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175911,84009.00
01/30/2016 12:45,2,7.977,ACTIVE,219.16,370.90,59.975,1454175903,"201051344000582","219011344069620",29.68,24.50,0,340.25,426.81,239.6,229.4,1.078,310207.6,310207.6,19491,0,0,0,L,1122011218,0,125.17,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175912,84010.00
01/30/2016 12:45,2,8.064,ACTIVE,217.80,370.90,59.991,1454175903,"201051344000955","219011344069620",29.62,25.00,0,335.44,424.71,241.6,231.3,1.131,319578.9,319578.9,19490,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175913,84011.00
01/30/2016 12:45,2,2.148,ALERT,214.19,484.22,59.975,1454175903,"274151322000094","219011344069620",46.04,29.30,0,381.73,514.88,100.8,95.4,0.393,478044.3,478044.3,8880,0,0,0,L,1151911521,0,122.68,123.81,0001,29,0,0,0,0,0,0,2,1700,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175915,84012.00
01/30/2016 12:45,2,8.172,ACTIVE,221.19,374.81,59.965,1454175903,"201051344000579","219011344069620",29.62,27.50,0,341.15,431.02,245.0,234.6,1.123,320923.0,320923.0,14912,0,0,0,L,1122011218,0,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175916,84013.00
01/30/2016 12:45,2,8.027,ACTIVE,217.35,369.40,59.954,1454175903,"201051344000890","219011344069620",29.44,30.50,0,334.24,424.41,239.2,229.0,1.074,317800.3,317800.3,19437,0,0,0,L,1122011218,0,124.72,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175917,84014.00
01/30/2016 12:45,2,7.984,ACTIVE,218.26,369.70,60.002,1454175903,"201051344000438","219011344069620",29.72,25.80,0,335.14,425.91,240.2,229.9,1.109,319546.9,319546.9,19500,0,0,0,L,1122011218,0,125.17,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175918,84015.00
01/30/2016 12:45,2,7.943,ACTIVE,217.80,369.10,60.012,1454175903,"201051344000417","219011344069620",29.40,28.00,0,335.44,423.20,236.4,226.3,1.114,313621.2,313621.2,19602,0,0,0,L,1122011218,0,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175919,84016.00
01/30/2016 12:45,2,8.117,ACTIVE,214.19,360.38,59.981,1454175903,"274151322000083","219011344069620",28.77,45.00,0,332.73,404.87,236.3,226.1,0.932,588525.0,588525.0,8654,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175920,84017.00
01/30/2016 12:45,2,8.303,ACTIVE,215.09,375.41,59.965,1454175903,"274151322000076","219011344069620",30.30,41.30,0,334.54,408.18,254.4,243.6,1.003,625144.5,625144.5,8705,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175921,84018.00
01/30/2016 12:45,2,8.223,ACTIVE,219.39,375.11,59.986,1454175903,"201051344000868","219011344069620",30.10,21.30,0,339.65,428.61,250.6,240.0,1.118,306095.5,306095.5,14682,0,0,0,L,1122011218,0,124.49,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175921,84019.00
01/30/2016 12:45,2,8.365,ACTIVE,214.19,383.53,59.986,1454175903,"274151322000095","219011344069620",30.08,43.80,0,329.13,408.78,254.7,243.9,0.968,618773.0,618773.0,8543,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175922,84020.00
01/30/2016 12:45,2,8.309,ACTIVE,221.19,376.31,59.996,1454175903,"201051344000988","219011344069620",29.56,23.00,0,339.04,432.22,248.7,238.1,1.123,305199.7,305199.7,14923,0,0,0,L,1122011218,0,125.17,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175923,84021.00
01/30/2016 12:45,2,8.141,ACTIVE,218.71,372.71,59.981,1454175903,"201051344001025","219011344069620",29.90,25.50,0,336.04,426.81,246.4,235.9,1.105,317595.8,317595.8,19501,0,0,0,L,1122011218,0,124.94,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175924,84022.00
01/30/2016 12:45,2,8.363,ACTIVE,220.74,374.81,59.954,1454175903,"201051344000458","219011344069620",29.52,24.30,0,340.85,431.62,250.1,239.5,1.167,315372.4,315372.4,14883,0,0,0,L,1122011218,0,125.40,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175925,84023.00
01/30/2016 12:45,2,8.338,ACTIVE,221.64,378.42,59.986,1454175903,"201051344000853","219011344069620",29.90,21.30,0,340.25,433.12,252.3,241.6,1.158,313668.9,313668.9,14580,0,0,0,L,1122011218,0,125.85,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175926,84024.00
01/30/2016 12:45,2,8.055,ACTIVE,217.35,370.30,59.986,1454175903,"201051344000685","219011344069620",29.42,25.80,0,334.54,423.81,240.0,229.7,1.153,319613.9,319613.9,19381,0,0,0,L,1122011218,0,125.17,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175927,84025.00
01/30/2016 12:45,2,7.971,ACTIVE,218.71,371.81,59.944,1454175903,"201051344000917","219011344069620",29.98,26.00,0,341.15,425.01,241.9,231.6,1.123,317351.3,317351.3,19354,0,0,0,L,1122011218,0,124.94,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175928,84026.00
01/30/2016 12:45,2,8.055,ACTIVE,217.35,370.90,59.991,1454175903,"201051344001145","219011344069620",29.34,26.30,0,334.24,424.41,239.2,228.9,1.109,321339.0,321339.0,19298,0,0,0,L,1122011218,0,124.49,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175929,84027.00
01/30/2016 12:45,2,8.064,ACTIVE,218.93,373.31,59.975,1454175903,"201051344000651","219011344069620",29.78,23.30,0,339.65,425.91,243.1,232.7,1.105,313994.9,313994.9,19530,0,0,0,L,1122011218,0,125.62,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175930,84028.00
01/30/2016 12:45,2,7.992,ACTIVE,214.41,354.07,59.965,1454175903,"274151322000088","219011344069620",27.71,35.20,0,336.34,402.16,224.1,214.4,0.849,571532.8,571532.8,8430,0,0,0,L,1151911521,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175931,84029.00
01/30/2016 12:45,2,0.270,ALERT,215.09,492.03,59.975,1454175903,"274151322000068","219011344069620",47.33,27.00,0,303.28,525.70,12.7,10.3,0.062,478106.6,478106.6,9039,0,0,0,L,1151911521,0,123.59,123.81,0001,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175932,84030.00
01/30/2016 12:45,2,7.994,ACTIVE,218.48,369.70,59.965,1454175903,"201051344001135","219011344069620",29.88,23.50,0,335.74,425.61,241.9,231.6,1.109,310394.2,310394.2,19524,0,0,0,L,1122011218,0,125.17,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175933,84031.00
01/30/2016 12:45,2,8.389,ACTIVE,218.93,373.31,59.975,1454175903,"201051344000594","219011344069620",29.14,29.00,0,340.25,428.31,247.6,237.1,1.131,316321.2,316321.2,14932,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175934,84032.00
01/30/2016 12:45,2,8.035,ACTIVE,218.93,374.51,59.949,1454175903,"201051344001203","219011344069620",30.06,26.00,0,339.04,427.41,244.6,234.2,1.127,316944.7,316944.7,19491,0,0,0,L,1122011218,0,125.62,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175935,84033.00
01/30/2016 12:45,2,8.086,ACTIVE,214.41,368.80,59.981,1454175903,"274151322000054","219011344069620",27.95,35.60,0,334.54,403.67,229.1,219.2,0.844,584062.3,584062.3,8441,0,0,0,L,1151911521,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175936,84034.00
01/30/2016 12:45,2,8.246,ACTIVE,219.61,372.41,59.981,1454175903,"201051344000867","219011344069620",29.54,26.30,0,339.65,427.11,246.6,236.1,1.092,305536.6,305536.6,14916,0,0,0,L,1122011218,0,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175937,84035.00
01/30/2016 12:45,2,7.957,ACTIVE,218.93,374.51,59.981,1454175903,"201051344001093","219011344069620",30.14,24.80,0,340.85,426.21,242.8,232.4,1.096,315646.4,315646.4,19404,0,0,0,L,1122011218,0,125.17,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175938,84036.00
01/30/2016 12:45,2,8.197,ACTIVE,220.29,377.82,59.981,1454175903,"201051344000900","219011344069620",30.65,21.80,0,337.84,433.42,254.4,243.6,1.145,320786.4,320786.4,14530,0,0,0,L,1122011218,0,125.17,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175939,84037.00
01/30/2016 12:45,2,8.281,ACTIVE,220.29,373.61,59.981,1454175903,"201051344000648","219011344069620",29.48,23.80,0,339.65,427.71,247.2,236.7,1.105,313815.7,313815.7,14690,0,0,0,L,1122011218,0,124.72,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175940,84038.00
