ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2016 12:45,2,8.250,ACTIVE,220.97,376.92,59.975,1454175903,"201051344000569","219011344069620",30.16,22.50,0,337.84,432.22,251.9,241.2,1.153,322343.3,322343.3,14463,0,0,0,L,1122011218,0,124.94,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175941,84039.00
01/30/2016 12:45,2,8.211,ACTIVE,220.97,376.92,59.970,1454175903,"201051344000983","219011344069620",30.14,22.80,0,338.74,432.22,250.6,239.9,1.153,315389.0,315389.0,14764,0,0,0,L,1122011218,0,125.40,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175942,84040.00
01/30/2016 12:45,2,8.201,ACTIVE,221.19,374.51,59.949,1454175903,"201051344001158","219011344069620",29.42,23.80,0,339.65,430.72,244.3,233.8,1.118,310432.2,310432.2,14942,0,0,0,L,1122011218,0,125.17,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175943,84041.00
01/30/2016 12:45,2,8.285,ACTIVE,221.19,376.92,59.981,1454175903,"201051344000576","219011344069620",29.86,22.30,0,339.04,432.82,250.4,239.7,1.127,315284.1,315284.1,14558,0,0,0,L,1122011218,0,125.40,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175943,84042.00
01/30/2016 12:45,2,8.076,ACTIVE,214.41,363.69,59.959,1454175903,"274151322000087","219011344069620",27.47,39.80,0,336.04,402.46,224.5,214.8,0.866,559097.7,559097.7,8473,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454175944,84043.00
01/30/2016 13:00,2,8.438,ACTIVE,220.74,376.62,59.986,1454176803,"201051344000645","219011344069620",29.28,24.80,0,340.25,431.92,250.1,239.5,1.105,314601.7,314601.7,14650,0,0,0,L,1122011218,0,125.62,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176804,84044.00
01/30/2016 13:00,2,8.096,ACTIVE,214.64,370.90,59.991,1454176803,"274151322000085","219011344069620",27.25,35.60,0,335.14,402.77,223.5,213.8,0.866,586730.9,586730.9,8469,0,0,0,L,1151911521,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176805,84045.00
01/30/2016 13:00,2,8.211,ACTIVE,219.61,372.41,59.981,1454176803,"201051344000633","219011344069620",29.62,26.50,0,338.14,426.51,246.2,235.7,1.176,306332.5,306332.5,14948,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176807,84046.00
01/30/2016 13:00,2,8.213,ACTIVE,221.19,376.31,59.986,1454176803,"201051344000469","219011344069620",30.10,19.00,0,339.95,432.52,250.2,239.6,1.149,307818.7,307818.7,14897,0,0,0,L,1122011218,0,125.17,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176807,84047.00
01/30/2016 13:00,2,7.977,ACTIVE,217.58,370.00,59.986,1454176803,"201051344000646","219011344069620",29.74,25.80,0,333.63,426.21,240.2,229.9,1.118,312118.4,312118.4,19530,0,0,0,L,1122011218,0,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176808,84048.00
01/30/2016 13:00,2,8.018,ACTIVE,214.87,368.80,59.975,1454176803,"274151322000052","219011344069620",28.94,43.20,0,333.93,404.27,235.2,225.1,0.924,594234.5,594234.5,8664,0,0,0,L,1151911521,0,122.46,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176809,84049.00
01/30/2016 13:00,2,8.188,ACTIVE,219.16,372.11,60.028,1454176803,"201051344000585","219011344069620",29.68,23.80,0,340.55,426.51,246.1,235.6,1.136,317029.7,317029.7,19520,0,0,0,L,1122011218,0,124.94,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176810,84050.00
01/30/2016 13:00,2,7.801,ACTIVE,217.13,369.40,59.996,1454176803,"201051344001230","219011344069620",30.08,28.00,0,333.33,420.80,237.5,227.3,1.096,316461.4,316461.4,19371,0,0,0,L,1122011218,0,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176811,84051.00
01/30/2016 13:00,2,7.945,ACTIVE,218.93,373.61,59.986,1454176803,"201051344000582","219011344069620",29.64,24.80,0,335.44,426.51,238.5,228.3,1.069,310264.8,310264.8,19492,0,0,0,L,1122011218,0,125.17,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176812,84052.00
01/30/2016 13:00,2,7.977,ACTIVE,217.58,370.90,59.986,1454176803,"201051344000955","219011344069620",29.76,26.50,0,334.54,424.11,240.4,230.1,1.127,319636.6,319636.6,19491,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176813,84053.00
01/30/2016 13:00,2,2.168,ALERT,214.64,491.13,59.975,1454176803,"274151322000094","219011344069620",45.94,31.80,0,302.98,531.41,102.7,97.2,0.393,478066.3,478066.3,8882,0,0,0,L,1151911521,0,122.91,124.04,0001,31,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176815,84054.00
01/30/2016 13:00,2,8.146,ACTIVE,221.42,375.11,60.002,1454176803,"201051344000579","219011344069620",29.66,27.00,0,341.45,431.32,244.6,234.1,1.123,320981.5,320981.5,14913,0,0,0,L,1122011218,0,125.62,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176816,84055.00
01/30/2016 13:00,2,7.973,ACTIVE,217.35,370.00,59.996,1454176803,"201051344000890","219011344069620",29.50,30.50,0,333.93,424.11,238.2,228.0,1.083,317857.4,317857.4,19438,0,0,0,L,1122011218,0,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176817,84056.00
01/30/2016 13:00,2,7.896,ACTIVE,218.26,370.00,59.991,1454176803,"201051344000438","219011344069620",29.86,27.00,0,335.74,425.01,238.7,228.4,1.105,319604.1,319604.1,19501,0,0,0,L,1122011218,0,125.17,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176818,84057.00
01/30/2016 13:00,2,7.766,ACTIVE,218.03,370.30,59.986,1454176803,"201051344000417","219011344069620",29.88,28.50,0,334.84,423.20,234.9,224.8,1.109,313677.6,313677.6,19603,0,0,0,L,1122011218,0,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176819,84058.00
01/30/2016 13:00,2,8.076,ACTIVE,214.19,354.07,59.986,1454176803,"274151322000083","219011344069620",28.78,44.80,0,334.84,405.17,235.2,225.1,0.910,588581.4,588581.4,8655,0,0,0,L,1151911521,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176819,84059.00
01/30/2016 13:00,2,8.410,ACTIVE,215.32,369.40,59.991,1454176803,"274151322000076","219011344069620",29.88,43.20,0,334.24,407.57,254.3,243.5,1.039,625205.3,625205.3,8706,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176820,84060.00
01/30/2016 13:00,2,8.314,ACTIVE,219.61,375.11,59.991,1454176803,"201051344000868","219011344069620",29.80,21.80,0,339.34,428.61,251.0,240.4,1.096,306155.4,306155.4,14683,0,0,0,L,1122011218,0,124.72,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176821,84061.00
01/30/2016 13:00,2,8.451,ACTIVE,214.41,384.73,59.996,1454176803,"274151322000095","219011344069620",29.76,45.00,0,334.24,408.78,254.2,243.4,0.959,618833.8,618833.8,8544,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176822,84062.00
01/30/2016 13:00,2,8.273,ACTIVE,221.42,375.71,59.996,1454176803,"201051344000988","219011344069620",29.74,22.80,0,339.04,431.92,249.1,238.5,1.127,305259.2,305259.2,14924,0,0,0,L,1122011218,0,125.40,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176823,84063.00
01/30/2016 13:00,2,8.135,ACTIVE,218.71,373.01,60.007,1454176803,"201051344001025","219011344069620",29.80,26.30,0,338.14,427.41,245.5,235.0,1.096,317654.6,317654.6,19502,0,0,0,L,1122011218,0,124.94,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176824,84064.00
01/30/2016 13:00,2,8.244,ACTIVE,221.42,375.41,59.991,1454176803,"201051344000458","219011344069620",30.02,24.00,0,341.15,432.22,250.5,239.8,1.176,315432.3,315432.3,14884,0,0,0,L,1122011218,0,125.62,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176825,84065.00
01/30/2016 13:00,2,8.250,ACTIVE,221.87,376.92,59.991,1454176803,"201051344000853","219011344069620",30.26,21.80,0,346.56,433.72,252.9,242.1,1.176,313729.3,313729.3,14581,0,0,0,L,1122011218,0,126.07,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176826,84066.00
01/30/2016 13:00,2,7.957,ACTIVE,217.13,371.21,59.981,1454176803,"201051344000685","219011344069620",29.64,26.50,0,335.14,423.50,238.8,228.6,1.140,319671.2,319671.2,19382,0,0,0,L,1122011218,0,125.17,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176827,84067.00
01/30/2016 13:00,2,8.064,ACTIVE,218.71,371.51,60.002,1454176803,"201051344000917","219011344069620",29.60,26.50,0,340.85,425.61,241.5,231.2,1.145,317409.1,317409.1,19355,0,0,0,L,1122011218,0,124.94,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176828,84068.00
01/30/2016 13:00,2,7.936,ACTIVE,217.35,368.20,59.986,1454176803,"201051344001145","219011344069620",29.66,27.30,0,335.14,424.41,238.2,228.0,1.096,321396.0,321396.0,19299,0,0,0,L,1122011218,0,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176829,84069.00
01/30/2016 13:00,2,8.137,ACTIVE,219.16,375.11,59.991,1454176803,"201051344000651","219011344069620",29.42,24.80,0,340.55,425.61,242.3,232.0,1.114,314053.0,314053.0,19531,0,0,0,L,1122011218,0,125.85,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176830,84070.00
01/30/2016 13:00,2,8.006,ACTIVE,214.41,353.47,59.996,1454176803,"274151322000088","219011344069620",27.51,35.20,0,335.44,401.86,222.9,213.2,0.853,571586.3,571586.3,8431,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176830,84071.00
01/30/2016 13:00,2,5.488,ALERT,215.54,455.67,59.986,1454176803,"274151322000068","219011344069620",39.80,33.30,0,389.54,516.38,221.1,211.5,0.875,478130.5,478130.5,9041,0,0,0,L,1151911521,0,123.59,124.27,0001,28,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176832,84072.00
01/30/2016 13:00,2,7.975,ACTIVE,218.48,369.70,60.007,1454176803,"201051344001135","219011344069620",29.92,24.50,0,335.74,425.91,241.5,231.2,1.100,310452.0,310452.0,19525,0,0,0,L,1122011218,0,125.17,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176833,84073.00
01/30/2016 13:00,2,8.256,ACTIVE,218.93,374.81,59.996,1454176803,"201051344000594","219011344069620",29.66,29.50,0,339.95,428.61,247.9,237.4,1.136,316380.5,316380.5,14933,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176834,84074.00
01/30/2016 13:00,2,8.107,ACTIVE,218.93,370.90,59.996,1454176803,"201051344001203","219011344069620",29.72,27.00,0,341.15,426.51,243.9,233.5,1.123,317003.2,317003.2,19492,0,0,0,L,1122011218,0,125.85,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176836,84075.00
01/30/2016 13:00,2,7.955,ACTIVE,214.64,379.32,59.986,1454176803,"274151322000054","219011344069620",28.25,36.00,0,334.84,403.67,227.4,217.6,0.875,584116.9,584116.9,8442,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176837,84076.00
01/30/2016 13:00,2,8.227,ACTIVE,219.84,372.71,59.996,1454176803,"201051344000867","219011344069620",29.70,26.30,0,339.65,426.51,247.1,236.6,1.105,305595.8,305595.8,14917,0,0,0,L,1122011218,0,125.17,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176838,84077.00
01/30/2016 13:00,2,7.943,ACTIVE,218.71,371.21,59.949,1454176803,"201051344001093","219011344069620",30.18,24.80,0,340.55,425.91,242.6,232.2,1.096,315704.5,315704.5,19405,0,0,0,L,1122011218,0,125.17,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176839,84078.00
01/30/2016 13:00,2,8.154,ACTIVE,220.74,376.92,59.991,1454176803,"201051344000900","219011344069620",30.79,21.50,0,338.14,433.42,254.2,243.5,1.140,320847.2,320847.2,14531,0,0,0,L,1122011218,0,125.62,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176840,84079.00
01/30/2016 13:00,2,8.309,ACTIVE,220.52,374.21,60.002,1454176803,"201051344000648","219011344069620",29.40,24.30,0,339.65,431.02,247.4,236.9,1.123,313874.9,313874.9,14691,0,0,0,L,1122011218,0,124.72,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176841,84080.00
01/30/2016 13:00,2,8.123,ACTIVE,220.97,374.21,59.981,1454176803,"201051344000569","219011344069620",30.61,22.00,0,339.34,432.82,251.8,241.1,1.140,322403.6,322403.6,14464,0,0,0,L,1122011218,0,124.94,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176842,84081.00
01/30/2016 13:00,2,8.301,ACTIVE,221.19,376.01,59.996,1454176803,"201051344000983","219011344069620",29.90,23.00,0,339.34,431.92,251.3,240.6,1.158,315449.1,315449.1,14765,0,0,0,L,1122011218,0,125.62,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176842,84082.00
01/30/2016 13:00,2,8.121,ACTIVE,221.42,375.41,59.996,1454176803,"201051344001158","219011344069620",29.76,23.80,0,340.25,430.72,244.7,234.3,1.127,310490.8,310490.8,14943,0,0,0,L,1122011218,0,125.40,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176843,84083.00
01/30/2016 13:00,2,8.250,ACTIVE,220.97,376.92,60.002,1454176803,"201051344000576","219011344069620",30.00,22.80,0,340.25,432.82,250.7,240.0,1.131,315344.1,315344.1,14559,0,0,0,L,1122011218,0,125.40,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176844,84084.00
01/30/2016 13:00,2,8.094,ACTIVE,214.41,365.80,59.996,1454176803,"274151322000087","219011344069620",27.27,40.80,0,335.14,402.46,223.5,213.8,0.862,559151.3,559151.3,8474,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454176845,84085.00
01/30/2016 13:15,2,8.252,ACTIVE,220.97,375.71,59.981,1454177703,"201051344000645","219011344069620",29.70,24.30,0,339.95,431.32,248.3,237.7,1.096,314661.6,314661.6,14651,0,0,0,L,1122011218,0,125.40,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177704,84086.00
01/30/2016 13:15,2,7.986,ACTIVE,214.87,368.20,59.975,1454177703,"274151322000085","219011344069620",27.37,37.00,0,334.84,401.56,221.2,211.5,0.840,586784.2,586784.2,8470,0,0,0,L,1151911521,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177705,84087.00
01/30/2016 13:15,2,8.205,ACTIVE,219.84,375.41,59.975,1454177703,"201051344000633","219011344069620",29.34,26.50,0,338.44,430.12,243.8,233.4,1.140,306391.3,306391.3,14949,0,0,0,L,1122011218,0,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177706,84088.00
01/30/2016 13:15,2,8.016,ACTIVE,221.64,375.41,59.981,1454177703,"201051344000469","219011344069620",30.49,19.30,0,339.65,433.12,247.7,237.1,1.127,307878.4,307878.4,14898,0,0,0,L,1122011218,0,125.17,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177707,84089.00
01/30/2016 13:15,2,7.801,ACTIVE,218.03,370.60,59.975,1454177703,"201051344000646","219011344069620",30.14,26.80,0,333.93,425.61,238.0,227.8,1.109,312175.8,312175.8,19531,0,0,0,L,1122011218,0,125.17,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177708,84090.00
01/30/2016 13:15,2,7.941,ACTIVE,214.87,355.58,59.965,1454177703,"274151322000052","219011344069620",29.00,43.60,0,333.93,404.57,233.2,223.1,0.884,594290.7,594290.7,8665,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177709,84091.00
01/30/2016 13:15,2,8.084,ACTIVE,219.39,373.91,59.954,1454177703,"201051344000585","219011344069620",29.92,24.80,0,340.55,425.91,244.8,234.4,1.131,317088.5,317088.5,19521,0,0,0,L,1122011218,0,125.17,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177710,84092.00
01/30/2016 13:15,2,7.805,ACTIVE,217.58,369.70,60.007,1454177703,"201051344001230","219011344069620",29.82,28.50,0,333.33,423.50,235.6,225.5,1.078,316518.1,316518.1,19372,0,0,0,L,1122011218,0,124.94,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177711,84093.00
01/30/2016 13:15,2,7.877,ACTIVE,219.39,370.90,59.986,1454177703,"201051344000582","219011344069620",29.68,25.80,0,339.95,426.21,236.5,226.4,1.056,310321.7,310321.7,19493,0,0,0,L,1122011218,0,125.40,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177712,84094.00
01/30/2016 13:15,2,7.887,ACTIVE,218.03,369.70,59.975,1454177703,"201051344000955","219011344069620",29.88,26.50,0,334.84,424.41,238.4,228.2,1.114,319694.1,319694.1,19492,0,0,0,L,1122011218,0,124.49,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177713,84095.00
01/30/2016 13:15,2,5.387,ALERT,214.41,436.43,59.981,1454177703,"274151322000094","219011344069620",40.16,34.50,0,302.98,536.82,218.8,209.2,0.862,478092.3,478092.3,8884,0,0,0,L,1151911521,0,122.68,124.04,0001,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177715,84096.00
01/30/2016 13:15,2,8.164,ACTIVE,221.42,376.01,59.970,1454177703,"201051344000579","219011344069620",29.30,27.80,0,341.45,431.32,242.2,231.9,1.109,321039.9,321039.9,14914,0,0,0,L,1122011218,0,125.40,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177716,84097.00
01/30/2016 13:15,2,7.924,ACTIVE,217.58,370.00,59.975,1454177703,"201051344000890","219011344069620",29.42,30.80,0,334.54,423.50,236.1,225.9,1.069,317914.2,317914.2,19439,0,0,0,L,1122011218,0,124.94,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177717,84098.00
01/30/2016 13:15,2,7.896,ACTIVE,218.48,371.51,59.986,1454177703,"201051344000438","219011344069620",29.60,26.50,0,336.34,424.71,236.7,226.5,1.096,319661.1,319661.1,19502,0,0,0,L,1122011218,0,125.40,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177717,84099.00
01/30/2016 13:15,2,7.824,ACTIVE,218.26,369.70,59.981,1454177703,"201051344000417","219011344069620",29.46,29.30,0,335.44,423.20,233.5,223.5,1.105,313733.7,313733.7,19604,0,0,0,L,1122011218,0,124.94,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177718,84100.00
01/30/2016 13:15,2,8.043,ACTIVE,213.96,375.11,59.970,1454177703,"274151322000083","219011344069620",28.65,45.00,0,334.84,404.57,233.1,223.1,0.924,588637.5,588637.5,8656,0,0,0,L,1151911521,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177719,84101.00
01/30/2016 13:15,2,8.387,ACTIVE,215.09,358.28,60.002,1454177703,"274151322000076","219011344069620",29.78,42.50,0,333.93,406.97,252.8,242.1,1.021,625266.0,625266.0,8707,0,0,0,L,1151911521,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177720,84102.00
01/30/2016 13:15,2,8.201,ACTIVE,219.84,374.51,59.996,1454177703,"201051344000868","219011344069620",29.86,22.00,0,339.65,428.01,248.0,237.5,1.109,306215.2,306215.2,14684,0,0,0,L,1122011218,0,124.49,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177721,84103.00
01/30/2016 13:15,2,8.484,ACTIVE,214.64,392.55,59.970,1454177703,"274151322000095","219011344069620",29.44,44.50,0,333.03,409.08,252.7,242.0,0.968,618894.5,618894.5,8545,0,0,0,L,1151911521,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177722,84104.00
01/30/2016 13:15,2,8.221,ACTIVE,221.42,376.92,59.970,1454177703,"201051344000988","219011344069620",29.58,23.50,0,340.55,432.82,246.2,235.7,1.118,305318.5,305318.5,14925,0,0,0,L,1122011218,0,125.17,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177723,84105.00
01/30/2016 13:15,2,8.098,ACTIVE,219.16,372.41,60.007,1454177703,"201051344001025","219011344069620",29.68,27.00,0,335.74,426.51,243.4,233.1,1.078,317713.1,317713.1,19503,0,0,0,L,1122011218,0,125.17,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177724,84106.00
01/30/2016 13:15,2,8.299,ACTIVE,221.19,376.62,59.986,1454177703,"201051344000458","219011344069620",29.48,23.80,0,340.85,432.22,247.7,237.2,1.162,315492.1,315492.1,14885,0,0,0,L,1122011218,0,125.62,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177725,84107.00
01/30/2016 13:15,2,8.242,ACTIVE,221.64,379.32,59.981,1454177703,"201051344000853","219011344069620",29.96,21.80,0,346.26,433.42,250.0,239.4,1.153,313789.5,313789.5,14582,0,0,0,L,1122011218,0,125.85,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177726,84108.00
01/30/2016 13:15,2,7.965,ACTIVE,217.58,369.40,59.981,1454177703,"201051344000685","219011344069620",29.34,26.30,0,335.44,423.81,236.7,226.6,1.131,319728.1,319728.1,19383,0,0,0,L,1122011218,0,125.17,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177727,84109.00
01/30/2016 13:15,2,7.947,ACTIVE,218.93,370.30,59.986,1454177703,"201051344000917","219011344069620",29.80,27.80,0,340.85,425.31,239.7,229.4,1.118,317466.8,317466.8,19356,0,0,0,L,1122011218,0,125.17,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177728,84110.00
01/30/2016 13:15,2,8.016,ACTIVE,217.58,371.51,60.002,1454177703,"201051344001145","219011344069620",29.02,27.50,0,334.54,424.71,235.7,225.6,1.078,321452.9,321452.9,19300,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177729,84111.00
01/30/2016 13:15,2,8.021,ACTIVE,219.61,372.41,59.981,1454177703,"201051344000651","219011344069620",29.60,24.80,0,339.65,425.91,240.7,230.3,1.047,314110.9,314110.9,19532,0,0,0,L,1122011218,0,126.07,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177730,84112.00
01/30/2016 13:15,2,7.908,ACTIVE,214.64,364.29,59.928,1454177703,"274151322000088","219011344069620",27.57,35.40,0,334.54,401.56,220.7,211.1,0.835,571639.5,571639.5,8432,0,0,0,L,1151911521,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177731,84113.00
01/30/2016 13:15,2,5.344,ACTIVE,215.54,432.82,59.975,1454177703,"274151322000068","219011344069620",40.53,36.50,0,400.96,483.92,219.8,210.2,0.826,478183.1,478183.1,9043,0,0,0,L,1151911521,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177732,84114.00
01/30/2016 13:15,2,8.002,ACTIVE,218.93,372.41,59.981,1454177703,"201051344001135","219011344069620",29.50,24.80,0,337.54,425.91,239.0,228.8,1.087,310509.5,310509.5,19526,0,0,0,L,1122011218,0,125.40,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177732,84115.00
01/30/2016 13:15,2,8.213,ACTIVE,218.93,374.21,59.996,1454177703,"201051344000594","219011344069620",29.50,30.80,0,339.65,428.31,245.3,234.9,1.118,316439.5,316439.5,14934,0,0,0,L,1122011218,0,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177733,84116.00
01/30/2016 13:15,2,7.920,ACTIVE,219.16,371.21,59.975,1454177703,"201051344001203","219011344069620",30.18,27.80,0,341.75,427.11,241.9,231.5,1.114,317061.4,317061.4,19493,0,0,0,L,1122011218,0,125.85,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177734,84117.00
01/30/2016 13:15,2,7.965,ACTIVE,214.64,388.64,59.965,1454177703,"274151322000054","219011344069620",27.93,36.50,0,333.33,402.77,225.3,215.6,0.862,584171.1,584171.1,8443,0,0,0,L,1151911521,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177735,84118.00
01/30/2016 13:15,2,8.156,ACTIVE,219.84,372.11,59.970,1454177703,"201051344000867","219011344069620",29.60,26.80,0,339.95,426.51,244.6,234.1,1.105,305654.5,305654.5,14918,0,0,0,L,1122011218,0,124.94,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177736,84119.00
01/30/2016 13:15,2,7.854,ACTIVE,219.16,374.21,59.996,1454177703,"201051344001093","219011344069620",30.22,25.80,0,339.95,426.21,240.2,229.9,1.078,315762.1,315762.1,19406,0,0,0,L,1122011218,0,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177737,84120.00
01/30/2016 13:15,2,8.195,ACTIVE,220.74,375.41,59.954,1454177703,"201051344000900","219011344069620",30.34,22.50,0,338.74,433.42,251.9,241.2,1.123,320907.7,320907.7,14532,0,0,0,L,1122011218,0,125.40,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177738,84121.00
01/30/2016 13:15,2,8.209,ACTIVE,220.97,376.31,59.986,1454177703,"201051344000569","219011344069620",29.96,23.30,0,337.54,432.52,249.0,238.4,1.136,322463.5,322463.5,14465,0,0,0,L,1122011218,0,124.94,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177740,84122.00
01/30/2016 13:15,2,8.229,ACTIVE,221.19,376.31,59.965,1454177703,"201051344000983","219011344069620",29.80,23.30,0,338.74,433.72,248.4,237.8,1.145,315508.9,315508.9,14766,0,0,0,L,1122011218,0,125.40,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177741,84123.00
01/30/2016 13:15,2,8.025,ACTIVE,221.64,374.21,59.970,1454177703,"201051344001158","219011344069620",29.74,23.80,0,340.25,431.02,241.8,231.4,1.105,310548.9,310548.9,14944,0,0,0,L,1122011218,0,125.40,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177742,84124.00
01/30/2016 13:15,2,8.123,ACTIVE,221.19,375.71,59.981,1454177703,"201051344000576","219011344069620",30.12,23.50,0,340.25,433.12,247.6,237.0,1.109,315403.7,315403.7,14560,0,0,0,L,1122011218,0,125.62,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177743,84125.00
01/30/2016 13:15,2,7.979,ACTIVE,214.64,376.31,59.938,1454177703,"274151322000087","219011344069620",27.37,41.80,0,335.44,401.86,221.1,211.5,0.862,559204.5,559204.5,8475,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177744,84126.00
01/30/2016 13:15,2,8.150,ACTIVE,220.52,374.51,59.970,1454177703,"201051344000648","219011344069620",29.64,24.30,0,340.25,431.92,244.5,234.1,1.109,313934.2,313934.2,14692,0,0,0,L,1122011218,1,124.72,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454177744,84127.00
01/30/2016 13:30,2,8.188,ACTIVE,221.19,375.71,59.991,1454178603,"201051344000645","219011344069620",29.80,24.00,0,341.15,431.32,247.0,236.5,1.092,314721.0,314721.0,14652,0,0,0,L,1122011218,0,125.62,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178604,84128.00
01/30/2016 13:30,2,7.857,ACTIVE,215.09,357.38,59.986,1454178603,"274151322000085","219011344069620",27.77,35.40,0,335.14,401.26,220.8,211.2,0.835,586837.1,586837.1,8471,0,0,0,L,1151911521,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178605,84129.00
01/30/2016 13:30,2,7.986,ACTIVE,219.84,374.81,59.981,1454178603,"201051344000633","219011344069620",30.04,26.50,0,339.04,425.61,242.9,232.5,1.123,306449.6,306449.6,14950,0,0,0,L,1122011218,0,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178606,84130.00
01/30/2016 13:30,2,7.916,ACTIVE,221.64,378.12,59.986,1454178603,"201051344000469","219011344069620",30.65,18.30,0,340.55,431.92,245.8,235.3,1.118,307937.6,307937.6,14899,0,0,0,L,1122011218,0,125.40,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178607,84131.00
01/30/2016 13:30,2,7.648,ACTIVE,217.80,371.81,59.965,1454178603,"201051344000646","219011344069620",30.55,24.80,0,334.24,425.61,236.7,226.5,1.100,312232.8,312232.8,19532,0,0,0,L,1122011218,0,125.17,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178608,84132.00
01/30/2016 13:30,2,7.824,ACTIVE,214.87,354.07,59.975,1454178603,"274151322000052","219011344069620",29.38,42.80,0,333.33,403.67,232.6,222.5,0.888,594346.4,594346.4,8666,0,0,0,L,1151911521,0,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178609,84133.00
01/30/2016 13:30,2,7.982,ACTIVE,219.16,373.91,59.986,1454178603,"201051344000585","219011344069620",30.18,24.30,0,340.55,426.21,243.8,233.4,1.109,317147.1,317147.1,19522,0,0,0,L,1122011218,0,124.94,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178610,84134.00
01/30/2016 13:30,2,7.771,ACTIVE,217.58,368.50,59.986,1454178603,"201051344001230","219011344069620",29.72,27.50,0,333.63,422.60,234.1,224.0,1.069,316574.4,316574.4,19373,0,0,0,L,1122011218,0,124.94,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178611,84135.00
01/30/2016 13:30,2,7.832,ACTIVE,219.16,370.90,59.986,1454178603,"201051344000582","219011344069620",29.70,24.80,0,340.55,426.21,235.5,225.4,1.061,310378.3,310378.3,19494,0,0,0,L,1122011218,0,125.40,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178612,84136.00
01/30/2016 13:30,2,7.873,ACTIVE,217.80,370.00,59.986,1454178603,"201051344000955","219011344069620",29.72,26.30,0,336.04,424.41,236.9,226.7,1.100,319751.1,319751.1,19493,0,0,0,L,1122011218,0,124.49,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178613,84137.00
01/30/2016 13:30,2,5.291,ACTIVE,214.87,444.24,59.981,1454178603,"274151322000094","219011344069620",40.91,35.80,0,410.58,481.82,218.2,208.7,0.840,478144.7,478144.7,8886,0,0,0,L,1151911521,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178614,84138.00
01/30/2016 13:30,2,7.941,ACTIVE,221.64,376.31,59.981,1454178603,"201051344000579","219011344069620",30.00,27.00,0,342.05,431.02,241.2,230.8,1.105,321097.9,321097.9,14915,0,0,0,L,1122011218,0,125.85,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178615,84139.00
01/30/2016 13:30,2,7.842,ACTIVE,217.58,370.90,59.970,1454178603,"201051344000890","219011344069620",29.56,30.00,0,333.93,424.41,234.9,224.8,1.061,317970.6,317970.6,19440,0,0,0,L,1122011218,0,124.94,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178616,84140.00
01/30/2016 13:30,2,7.775,ACTIVE,218.26,370.30,60.007,1454178603,"201051344000438","219011344069620",29.92,25.80,0,340.85,424.71,235.6,225.5,1.087,319717.7,319717.7,19503,0,0,0,L,1122011218,0,125.17,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178617,84141.00
01/30/2016 13:30,2,7.752,ACTIVE,218.03,368.80,59.991,1454178603,"201051344000417","219011344069620",29.56,28.00,0,335.14,424.11,232.1,222.1,1.092,313789.5,313789.5,19605,0,0,0,L,1122011218,0,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178618,84142.00
01/30/2016 13:30,2,7.932,ACTIVE,214.87,377.22,59.981,1454178603,"274151322000083","219011344069620",28.94,44.00,0,333.93,403.67,232.5,222.5,0.888,588693.3,588693.3,8657,0,0,0,L,1151911521,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178618,84143.00
01/30/2016 13:30,2,8.283,ACTIVE,216.00,386.83,59.986,1454178603,"274151322000076","219011344069620",30.00,42.80,0,332.73,406.97,251.6,240.9,0.990,625326.3,625326.3,8708,0,0,0,L,1151911521,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178619,84144.00
01/30/2016 13:30,2,7.982,ACTIVE,219.84,373.31,59.975,1454178603,"201051344000868","219011344069620",30.42,20.70,0,338.74,427.41,245.9,235.4,1.100,306274.4,306274.4,14685,0,0,0,L,1122011218,0,124.94,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178620,84145.00
01/30/2016 13:30,2,8.426,ACTIVE,214.87,388.04,59.970,1454178603,"274151322000095","219011344069620",29.58,44.50,0,333.93,408.48,252.3,241.6,0.963,618955.0,618955.0,8546,0,0,0,L,1151911521,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178621,84146.00
01/30/2016 13:30,2,8.098,ACTIVE,221.42,378.42,60.007,1454178603,"201051344000988","219011344069620",29.82,22.30,0,345.36,432.22,244.5,234.0,1.109,305377.5,305377.5,14926,0,0,0,L,1122011218,0,125.62,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178622,84147.00
01/30/2016 13:30,2,7.949,ACTIVE,218.93,370.60,59.970,1454178603,"201051344001025","219011344069620",30.10,26.30,0,341.15,426.21,242.1,231.8,1.092,317771.4,317771.4,19504,0,0,0,L,1122011218,0,125.17,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178623,84148.00
01/30/2016 13:30,2,8.092,ACTIVE,221.42,376.92,59.981,1454178603,"201051344000458","219011344069620",30.04,24.30,0,341.45,431.62,245.9,235.5,1.118,315551.3,315551.3,14886,0,0,0,L,1122011218,0,125.85,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178624,84149.00
01/30/2016 13:30,2,8.098,ACTIVE,221.87,379.02,59.965,1454178603,"201051344000853","219011344069620",30.24,21.30,0,346.26,433.12,247.9,237.3,1.127,313849.3,313849.3,14583,0,0,0,L,1122011218,0,126.07,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178625,84150.00
01/30/2016 13:30,2,7.748,ACTIVE,217.58,368.80,59.981,1454178603,"201051344000685","219011344069620",30.00,25.80,0,335.14,423.20,235.4,225.2,1.092,319784.7,319784.7,19384,0,0,0,L,1122011218,0,125.40,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178626,84151.00
01/30/2016 13:30,2,7.832,ACTIVE,219.16,372.41,60.023,1454178603,"201051344000917","219011344069620",30.02,25.80,0,340.25,425.01,237.9,227.7,1.074,317524.0,317524.0,19357,0,0,0,L,1122011218,0,125.17,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178627,84152.00
01/30/2016 13:30,2,7.824,ACTIVE,217.58,369.70,59.970,1454178603,"201051344001145","219011344069620",29.66,26.00,0,334.54,424.11,235.0,224.9,1.083,321509.3,321509.3,19301,0,0,0,L,1122011218,0,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178628,84153.00
01/30/2016 13:30,2,7.951,ACTIVE,219.39,370.90,59.954,1454178603,"201051344000651","219011344069620",29.70,24.00,0,339.95,425.01,239.1,228.8,1.065,314168.3,314168.3,19533,0,0,0,L,1122011218,0,125.85,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178629,84154.00
01/30/2016 13:30,2,7.768,ACTIVE,215.09,359.48,59.959,1454178603,"274151322000088","219011344069620",28.07,35.00,0,334.84,400.66,220.4,210.8,0.835,571692.3,571692.3,8433,0,0,0,L,1151911521,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178630,84155.00
01/30/2016 13:30,2,5.221,ACTIVE,216.22,452.06,59.975,1454178603,"274151322000068","219011344069620",41.07,38.00,0,411.48,483.32,218.3,208.8,0.835,478235.3,478235.3,9044,0,0,0,L,1151911521,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178631,84156.00
01/30/2016 13:30,2,7.895,ACTIVE,218.93,372.71,59.970,1454178603,"201051344001135","219011344069620",29.72,24.50,0,341.15,425.61,237.5,227.3,1.087,310566.7,310566.7,19527,0,0,0,L,1122011218,0,125.40,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178631,84157.00
01/30/2016 13:30,2,8.027,ACTIVE,219.16,373.61,59.975,1454178603,"201051344000594","219011344069620",29.98,30.00,0,339.65,427.41,243.7,233.3,1.105,316498.1,316498.1,14935,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178632,84158.00
01/30/2016 13:30,2,7.883,ACTIVE,219.16,373.91,59.975,1454178603,"201051344001203","219011344069620",30.14,26.50,0,341.45,426.21,240.6,230.3,1.105,317119.2,317119.2,19494,0,0,0,L,1122011218,0,125.85,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178633,84159.00
01/30/2016 13:30,2,7.787,ACTIVE,215.54,386.83,59.959,1454178603,"274151322000054","219011344069620",28.51,36.00,0,333.93,402.46,224.7,214.9,0.857,584224.9,584224.9,8444,0,0,0,L,1151911521,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178634,84160.00
01/30/2016 13:30,2,7.947,ACTIVE,220.06,374.51,60.018,1454178603,"201051344000867","219011344069620",30.16,25.80,0,339.95,425.91,242.4,232.0,1.092,305713.0,305713.0,14919,0,0,0,L,1122011218,0,125.17,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178635,84161.00
01/30/2016 13:30,2,7.752,ACTIVE,219.16,373.01,59.938,1454178603,"201051344001093","219011344069620",30.32,25.00,0,340.55,425.61,238.1,227.8,1.083,315819.5,315819.5,19407,0,0,0,L,1122011218,0,125.40,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178636,84162.00
01/30/2016 13:30,2,8.160,ACTIVE,220.74,375.71,59.975,1454178603,"201051344000900","219011344069620",30.26,21.00,0,339.34,433.12,250.1,239.4,1.114,320967.9,320967.9,14533,0,0,0,L,1122011218,0,125.40,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178637,84163.00
01/30/2016 13:30,2,8.033,ACTIVE,220.74,375.71,60.023,1454178603,"201051344000648","219011344069620",29.90,23.30,0,340.55,431.02,243.3,232.9,1.109,313992.3,313992.3,14693,0,0,0,L,1122011218,0,125.17,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178638,84164.00
01/30/2016 13:30,2,7.932,ACTIVE,221.42,377.52,59.981,1454178603,"201051344000569","219011344069620",30.71,22.50,0,339.34,431.92,246.6,236.1,1.123,322523.0,322523.0,14466,0,0,0,L,1122011218,0,125.17,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178639,84165.00
01/30/2016 13:30,2,8.107,ACTIVE,221.42,375.41,59.981,1454178603,"201051344000983","219011344069620",30.02,21.80,0,339.34,431.92,246.6,236.1,1.127,315568.2,315568.2,14767,0,0,0,L,1122011218,0,125.85,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178640,84166.00
01/30/2016 13:30,2,8.004,ACTIVE,221.64,376.01,59.975,1454178603,"201051344001158","219011344069620",29.64,23.80,0,342.65,430.42,240.1,229.9,1.105,310606.7,310606.7,14945,0,0,0,L,1122011218,0,125.62,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178641,84167.00
01/30/2016 13:30,2,8.100,ACTIVE,221.42,377.82,59.981,1454178603,"201051344000576","219011344069620",30.00,22.30,0,340.85,432.22,246.0,235.5,1.114,315462.9,315462.9,14561,0,0,0,L,1122011218,0,125.62,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178642,84168.00
01/30/2016 13:30,2,7.826,ACTIVE,215.09,369.10,59.975,1454178603,"274151322000087","219011344069620",27.77,41.30,0,335.14,400.96,220.1,210.5,0.849,559257.3,559257.3,8476,0,0,0,L,1151911521,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454178642,84169.00
01/30/2016 13:45,2,8.037,ACTIVE,220.52,375.11,59.981,1454179503,"201051344000645","219011344069620",29.60,24.30,0,340.55,430.12,240.8,230.5,1.065,314779.2,314779.2,14653,0,0,0,L,1122011218,0,125.40,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179504,84170.00
01/30/2016 13:45,2,7.613,ACTIVE,214.87,369.70,59.991,1454179503,"274151322000085","219011344069620",27.79,36.00,0,335.74,400.36,214.3,204.9,0.835,586888.9,586888.9,8472,0,0,0,L,1151911521,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179505,84171.00
01/30/2016 13:45,2,7.918,ACTIVE,219.61,374.51,59.970,1454179503,"201051344000633","219011344069620",29.48,26.30,0,339.34,424.71,236.5,226.3,1.109,306506.9,306506.9,14951,0,0,0,L,1122011218,0,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179506,84172.00
01/30/2016 13:45,2,7.873,ACTIVE,221.19,375.71,59.981,1454179503,"201051344000469","219011344069620",30.12,18.70,0,340.25,431.32,240.0,229.7,1.100,307995.6,307995.6,14900,0,0,0,L,1122011218,0,124.94,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179507,84173.00
01/30/2016 13:45,2,7.672,ACTIVE,217.80,369.40,59.981,1454179503,"201051344000646","219011344069620",29.76,25.50,0,334.84,424.71,231.3,221.3,1.069,312288.7,312288.7,19533,0,0,0,L,1122011218,0,124.94,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179508,84174.00
01/30/2016 13:45,2,7.697,ACTIVE,215.09,368.50,59.970,1454179503,"274151322000052","219011344069620",28.98,41.80,0,333.63,402.77,226.1,216.3,0.884,594401.1,594401.1,8667,0,0,0,L,1151911521,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179509,84175.00
01/30/2016 13:45,2,7.770,ACTIVE,219.16,370.30,59.981,1454179503,"201051344000585","219011344069620",30.26,24.30,0,340.55,424.71,238.1,227.9,1.118,317204.7,317204.7,19523,0,0,0,L,1122011218,0,124.94,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179510,84176.00
01/30/2016 13:45,2,7.541,ACTIVE,217.35,369.70,59.991,1454179503,"201051344001230","219011344069620",29.86,27.50,0,333.63,421.70,228.1,218.2,1.047,316629.6,316629.6,19374,0,0,0,L,1122011218,0,124.94,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179511,84177.00
01/30/2016 13:45,2,7.654,ACTIVE,219.16,371.51,59.991,1454179503,"201051344000582","219011344069620",29.60,24.80,0,340.55,424.71,229.4,219.5,1.025,310433.8,310433.8,19495,0,0,0,L,1122011218,0,125.40,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179512,84178.00
01/30/2016 13:45,2,7.586,ACTIVE,217.80,369.70,59.970,1454179503,"201051344000955","219011344069620",30.12,25.80,0,334.84,422.90,231.3,221.3,1.078,319806.9,319806.9,19494,0,0,0,L,1122011218,0,124.49,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179513,84179.00
01/30/2016 13:45,2,5.258,ACTIVE,214.64,434.63,59.975,1454179503,"274151322000094","219011344069620",39.82,36.80,0,409.68,482.12,212.1,202.8,0.835,478196.1,478196.1,8887,0,0,0,L,1151911521,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179513,84180.00
01/30/2016 13:45,2,7.869,ACTIVE,221.19,375.11,59.975,1454179503,"201051344000579","219011344069620",29.52,26.00,0,341.75,429.52,235.3,225.2,1.087,321154.7,321154.7,14916,0,0,0,L,1122011218,0,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179514,84181.00
