ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2016 13:45,2,7.650,ACTIVE,217.80,367.60,59.975,1454179503,"201051344000890","219011344069620",29.56,29.30,0,334.84,422.90,229.1,219.2,1.034,318025.9,318025.9,19441,0,0,0,L,1122011218,0,124.94,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179515,84182.00
01/30/2016 13:45,2,7.543,ACTIVE,218.48,370.00,60.018,1454179503,"201051344000438","219011344069620",30.04,27.00,0,337.84,424.11,229.5,219.6,1.078,319773.2,319773.2,19504,0,0,0,L,1122011218,0,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179516,84183.00
01/30/2016 13:45,2,7.543,ACTIVE,218.26,368.80,59.975,1454179503,"201051344000417","219011344069620",29.66,28.30,0,336.04,422.00,226.6,216.8,1.069,313844.2,313844.2,19606,0,0,0,L,1122011218,0,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179517,84184.00
01/30/2016 13:45,2,7.748,ACTIVE,213.96,367.30,59.986,1454179503,"274151322000083","219011344069620",28.92,43.60,0,334.24,403.37,226.8,217.0,0.902,588748.1,588748.1,8658,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179518,84185.00
01/30/2016 13:45,2,8.131,ACTIVE,215.32,359.78,59.975,1454179503,"274151322000076","219011344069620",29.74,42.00,0,333.63,406.67,244.9,234.5,0.972,625385.5,625385.5,8709,0,0,0,L,1151911521,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179519,84186.00
01/30/2016 13:45,2,7.990,ACTIVE,219.61,372.41,59.986,1454179503,"201051344000868","219011344069620",29.66,21.00,0,339.34,425.91,239.9,229.6,1.078,306332.4,306332.4,14686,0,0,0,L,1122011218,0,124.49,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179520,84187.00
01/30/2016 13:45,2,8.215,ACTIVE,214.64,366.10,59.970,1454179503,"274151322000095","219011344069620",29.56,43.60,0,331.83,407.57,245.7,235.3,0.902,619014.4,619014.4,8547,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179521,84188.00
01/30/2016 13:45,2,7.914,ACTIVE,220.97,375.11,59.991,1454179503,"201051344000988","219011344069620",29.84,22.00,0,340.85,431.02,239.1,228.9,1.069,305435.2,305435.2,14927,0,0,0,L,1122011218,0,125.17,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179521,84189.00
01/30/2016 13:45,2,7.758,ACTIVE,218.93,370.30,59.981,1454179503,"201051344001025","219011344069620",30.16,26.30,0,341.45,425.61,236.8,226.6,1.065,317828.5,317828.5,19505,0,0,0,L,1122011218,0,124.94,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179523,84190.00
01/30/2016 13:45,2,7.947,ACTIVE,220.97,374.81,59.996,1454179503,"201051344000458","219011344069620",30.00,24.00,0,341.15,430.12,241.4,231.1,1.131,315609.5,315609.5,14887,0,0,0,L,1122011218,0,125.40,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179524,84191.00
01/30/2016 13:45,2,7.918,ACTIVE,221.64,375.41,59.991,1454179503,"201051344000853","219011344069620",30.30,22.00,0,346.56,431.62,242.9,232.5,1.114,313907.8,313907.8,14584,0,0,0,L,1122011218,0,125.85,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179525,84192.00
01/30/2016 13:45,2,7.646,ACTIVE,217.35,369.40,60.023,1454179503,"201051344000685","219011344069620",29.64,25.80,0,335.74,422.30,229.5,219.6,1.092,319840.2,319840.2,19385,0,0,0,L,1122011218,0,125.17,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179526,84193.00
01/30/2016 13:45,2,7.742,ACTIVE,218.93,372.11,59.991,1454179503,"201051344000917","219011344069620",29.64,26.00,0,340.25,424.71,232.4,222.4,1.065,317580.2,317580.2,19358,0,0,0,L,1122011218,0,125.17,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179527,84194.00
01/30/2016 13:45,2,7.580,ACTIVE,217.58,370.00,59.991,1454179503,"201051344001145","219011344069620",29.88,26.50,0,334.84,422.60,229.3,219.4,1.083,321564.8,321564.8,19302,0,0,0,L,1122011218,0,124.49,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179528,84195.00
01/30/2016 13:45,2,7.777,ACTIVE,219.39,374.51,60.002,1454179503,"201051344000651","219011344069620",29.64,24.00,0,341.15,424.41,233.5,223.4,1.034,314224.7,314224.7,19534,0,0,0,L,1122011218,0,125.85,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179529,84196.00
01/30/2016 13:45,2,7.574,ACTIVE,214.87,364.29,60.012,1454179503,"274151322000088","219011344069620",27.99,34.80,0,335.14,400.06,214.8,205.4,0.782,571744.2,571744.2,8434,0,0,0,L,1151911521,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179529,84197.00
01/30/2016 13:45,2,5.191,ACTIVE,215.54,434.02,59.996,1454179503,"274151322000068","219011344069620",40.33,37.30,0,411.78,483.62,211.3,202.0,0.813,478286.5,478286.5,9045,0,0,0,L,1151911521,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179530,84198.00
01/30/2016 13:45,2,7.627,ACTIVE,218.93,369.40,60.007,1454179503,"201051344001135","219011344069620",30.08,24.80,0,337.84,424.11,232.3,222.3,1.056,310622.8,310622.8,19528,0,0,0,L,1122011218,0,125.40,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179531,84199.00
01/30/2016 13:45,2,7.934,ACTIVE,218.93,372.41,60.007,1454179503,"201051344000594","219011344069620",29.62,29.30,0,339.65,426.51,237.8,227.6,1.096,316555.6,316555.6,14936,0,0,0,L,1122011218,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179532,84200.00
01/30/2016 13:45,2,7.695,ACTIVE,218.93,372.41,59.959,1454179503,"201051344001203","219011344069620",30.10,26.30,0,341.75,425.61,234.6,224.5,1.061,317175.9,317175.9,19495,0,0,0,L,1122011218,0,125.85,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179533,84201.00
01/30/2016 13:45,2,7.545,ACTIVE,215.09,359.78,59.986,1454179503,"274151322000054","219011344069620",28.65,35.80,0,334.54,401.26,218.9,209.4,0.835,584277.8,584277.8,8445,0,0,0,L,1151911521,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179534,84202.00
01/30/2016 13:45,2,7.893,ACTIVE,219.61,372.41,59.996,1454179503,"201051344000867","219011344069620",29.74,25.00,0,340.25,425.01,237.6,227.4,1.069,305770.2,305770.2,14920,0,0,0,L,1122011218,0,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179535,84203.00
01/30/2016 13:45,2,7.688,ACTIVE,218.93,371.81,59.991,1454179503,"201051344001093","219011344069620",29.80,25.00,0,340.85,424.41,231.9,221.9,1.039,315875.6,315875.6,19408,0,0,0,L,1122011218,0,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179536,84204.00
01/30/2016 13:45,2,7.957,ACTIVE,220.29,376.01,60.007,1454179503,"201051344000900","219011344069620",30.28,21.80,0,339.04,431.92,244.0,233.6,1.096,321026.9,321026.9,14534,0,0,0,L,1122011218,0,125.17,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179537,84205.00
01/30/2016 13:45,2,7.885,ACTIVE,220.29,374.51,59.991,1454179503,"201051344000648","219011344069620",29.78,23.30,0,339.95,430.72,237.9,227.7,1.061,314049.7,314049.7,14694,0,0,0,L,1122011218,0,124.72,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179538,84206.00
01/30/2016 13:45,2,7.834,ACTIVE,220.74,373.91,59.986,1454179503,"201051344000569","219011344069620",30.45,22.80,0,339.65,430.42,241.6,231.2,1.100,322581.2,322581.2,14467,0,0,0,L,1122011218,0,124.94,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179539,84207.00
01/30/2016 13:45,2,7.887,ACTIVE,220.97,373.91,59.981,1454179503,"201051344000983","219011344069620",30.30,22.00,0,339.65,431.32,241.8,231.4,1.127,315626.5,315626.5,14768,0,0,0,L,1122011218,0,125.40,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179540,84208.00
01/30/2016 13:45,2,7.764,ACTIVE,221.19,373.31,59.991,1454179503,"201051344001158","219011344069620",29.82,23.30,0,340.85,429.52,234.4,224.3,1.078,310663.4,310663.4,14946,0,0,0,L,1122011218,0,125.17,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179541,84209.00
01/30/2016 13:45,2,7.859,ACTIVE,220.74,375.11,59.981,1454179503,"201051344000576","219011344069620",30.28,22.30,0,340.85,431.32,241.0,230.7,1.083,315520.9,315520.9,14562,0,0,0,L,1122011218,0,125.40,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179542,84210.00
01/30/2016 13:45,2,7.568,ACTIVE,214.64,352.27,60.002,1454179503,"274151322000087","219011344069620",27.93,40.60,0,334.84,400.06,214.1,204.7,0.826,559309.2,559309.2,8477,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454179543,84211.00
01/30/2016 14:00,2,7.773,ACTIVE,220.74,373.31,59.996,1454180403,"201051344000645","219011344069620",29.62,24.30,0,338.44,428.61,233.2,223.2,1.021,314836.2,314836.2,14654,0,0,0,L,1122011218,0,125.62,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180404,84212.00
01/30/2016 14:00,2,7.449,ACTIVE,214.87,374.21,59.949,1454180403,"274151322000085","219011344069620",27.45,35.60,0,335.74,399.16,206.8,197.7,0.787,586939.5,586939.5,8473,0,0,0,L,1151911521,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180405,84213.00
01/30/2016 14:00,2,7.598,ACTIVE,219.61,373.91,59.970,1454180403,"201051344000633","219011344069620",29.80,26.00,0,339.34,423.50,229.2,219.3,1.074,306562.9,306562.9,14952,0,0,0,L,1122011218,0,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180406,84214.00
01/30/2016 14:00,2,7.600,ACTIVE,221.42,376.31,59.975,1454180403,"201051344000469","219011344069620",30.20,18.00,0,340.85,429.22,232.3,222.3,1.074,308052.3,308052.3,14901,0,0,0,L,1122011218,0,125.17,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180407,84215.00
01/30/2016 14:00,2,7.518,ACTIVE,217.58,369.40,59.970,1454180403,"201051344000646","219011344069620",29.34,25.00,0,334.54,423.50,223.3,213.6,1.043,312343.3,312343.3,19534,0,0,0,L,1122011218,0,124.94,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180408,84216.00
01/30/2016 14:00,2,7.438,ACTIVE,214.64,380.52,59.970,1454180403,"274151322000052","219011344069620",29.12,40.80,0,333.63,401.56,219.0,209.5,0.862,594454.5,594454.5,8668,0,0,0,L,1151911521,0,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180409,84217.00
01/30/2016 14:00,2,7.668,ACTIVE,219.16,371.81,59.970,1454180403,"201051344000585","219011344069620",29.78,24.00,0,339.95,423.50,231.3,221.4,1.065,317261.1,317261.1,19524,0,0,0,L,1122011218,0,124.94,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180410,84218.00
01/30/2016 14:00,2,7.357,ACTIVE,217.13,367.60,59.970,1454180403,"201051344001230","219011344069620",29.66,27.50,0,333.93,421.10,220.8,211.2,1.012,316683.5,316683.5,19375,0,0,0,L,1122011218,0,124.72,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180411,84219.00
01/30/2016 14:00,2,7.447,ACTIVE,218.93,370.90,59.986,1454180403,"201051344000582","219011344069620",29.50,24.80,0,340.85,424.11,222.4,212.8,0.999,310488.1,310488.1,19496,0,0,0,L,1122011218,0,125.17,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180412,84220.00
01/30/2016 14:00,2,7.400,ACTIVE,218.03,368.80,59.986,1454180403,"201051344000955","219011344069620",29.82,25.50,0,336.04,421.40,223.5,213.8,1.047,319861.5,319861.5,19495,0,0,0,L,1122011218,0,124.49,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180413,84221.00
01/30/2016 14:00,2,5.049,ACTIVE,214.64,441.54,59.975,1454180403,"274151322000094","219011344069620",40.16,39.00,0,411.48,482.42,205.3,196.2,0.813,478246.2,478246.2,8888,0,0,0,L,1151911521,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180414,84222.00
01/30/2016 14:00,2,7.654,ACTIVE,221.19,374.81,59.975,1454180403,"201051344000579","219011344069620",29.40,27.00,0,341.75,427.71,227.9,218.1,1.052,321210.4,321210.4,14917,0,0,0,L,1122011218,0,125.40,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180415,84223.00
01/30/2016 14:00,2,7.441,ACTIVE,217.35,367.30,60.007,1454180403,"201051344000890","219011344069620",29.42,29.80,0,335.14,421.10,221.7,212.0,1.008,318080.0,318080.0,19442,0,0,0,L,1122011218,0,124.94,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180416,84224.00
01/30/2016 14:00,2,7.346,ACTIVE,218.26,369.70,59.970,1454180403,"201051344000438","219011344069620",29.86,26.50,0,338.44,422.60,222.1,212.4,1.034,319827.4,319827.4,19505,0,0,0,L,1122011218,0,125.17,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180417,84225.00
01/30/2016 14:00,2,7.385,ACTIVE,218.03,369.40,59.965,1454180403,"201051344000417","219011344069620",29.30,28.00,0,335.74,420.80,219.0,209.5,1.039,313897.6,313897.6,19607,0,0,0,L,1122011218,0,124.49,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180418,84226.00
01/30/2016 14:00,2,7.521,ACTIVE,214.19,379.92,59.965,1454180403,"274151322000083","219011344069620",28.86,44.30,0,335.14,402.77,219.9,210.4,0.875,588801.7,588801.7,8659,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180419,84227.00
01/30/2016 14:00,2,7.820,ACTIVE,215.54,381.73,59.954,1454180403,"274151322000076","219011344069620",29.90,40.80,0,333.33,405.47,236.7,226.5,0.932,625443.3,625443.3,8710,0,0,0,L,1151911521,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180419,84228.00
01/30/2016 14:00,2,7.689,ACTIVE,219.61,370.30,59.970,1454180403,"201051344000868","219011344069620",29.94,21.80,0,339.34,425.61,233.0,223.0,1.061,306389.2,306389.2,14687,0,0,0,L,1122011218,0,124.72,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180420,84229.00
01/30/2016 14:00,2,7.938,ACTIVE,214.41,354.37,59.965,1454180403,"274151322000095","219011344069620",29.58,43.80,0,333.93,406.97,237.6,227.4,0.897,619072.4,619072.4,8548,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180421,84230.00
01/30/2016 14:00,2,7.695,ACTIVE,220.74,375.11,59.986,1454180403,"201051344000988","219011344069620",29.72,23.00,0,340.25,429.52,231.4,221.4,1.043,305491.7,305491.7,14928,0,0,0,L,1122011218,0,125.17,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180422,84231.00
01/30/2016 14:00,2,7.625,ACTIVE,218.48,370.90,59.954,1454180403,"201051344001025","219011344069620",29.70,26.50,0,341.15,424.11,229.3,219.4,1.039,317884.5,317884.5,19506,0,0,0,L,1122011218,0,124.94,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180423,84232.00
01/30/2016 14:00,2,7.768,ACTIVE,220.74,375.41,59.975,1454180403,"201051344000458","219011344069620",29.68,23.50,0,341.15,428.31,233.4,223.4,1.096,315666.4,315666.4,14888,0,0,0,L,1122011218,0,125.40,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180424,84233.00
01/30/2016 14:00,2,7.740,ACTIVE,221.42,376.01,59.991,1454180403,"201051344000853","219011344069620",29.98,21.30,0,347.16,430.42,234.9,224.8,1.078,313965.1,313965.1,14585,0,0,0,L,1122011218,0,125.85,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180425,84234.00
01/30/2016 14:00,2,7.402,ACTIVE,217.58,370.00,59.965,1454180403,"201051344000685","219011344069620",29.68,26.00,0,334.84,421.10,222.4,212.7,1.061,319894.4,319894.4,19386,0,0,0,L,1122011218,0,125.17,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180426,84235.00
01/30/2016 14:00,2,7.410,ACTIVE,218.71,369.70,59.965,1454180403,"201051344000917","219011344069620",30.00,26.80,0,341.15,422.90,224.9,215.1,1.039,317635.2,317635.2,19359,0,0,0,L,1122011218,0,124.94,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180427,84236.00
01/30/2016 14:00,2,7.389,ACTIVE,217.35,367.90,59.959,1454180403,"201051344001145","219011344069620",29.72,26.80,0,334.24,421.40,222.3,212.6,1.025,321618.9,321618.9,19303,0,0,0,L,1122011218,0,124.49,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180428,84237.00
01/30/2016 14:00,2,7.535,ACTIVE,218.93,369.40,59.938,1454180403,"201051344000651","219011344069620",29.64,24.30,0,341.15,423.50,226.1,216.3,1.021,314279.9,314279.9,19535,0,0,0,L,1122011218,0,125.85,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180429,84238.00
01/30/2016 14:00,2,7.447,ACTIVE,214.41,356.78,59.954,1454180403,"274151322000088","219011344069620",27.53,34.00,0,335.74,398.86,207.5,198.3,0.782,571794.8,571794.8,8435,0,0,0,L,1151911521,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180430,84239.00
01/30/2016 14:00,2,4.988,ACTIVE,215.54,449.95,59.970,1454180403,"274151322000068","219011344069620",40.35,38.00,0,409.98,481.21,204.8,195.7,0.795,478336.4,478336.4,9046,0,0,0,L,1151911521,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180431,84240.00
01/30/2016 14:00,2,7.469,ACTIVE,218.71,369.40,59.975,1454180403,"201051344001135","219011344069620",29.76,24.50,0,337.84,422.90,224.9,215.2,1.030,310677.6,310677.6,19529,0,0,0,L,1122011218,0,125.40,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180432,84241.00
01/30/2016 14:00,2,7.771,ACTIVE,218.71,370.00,59.996,1454180403,"201051344000594","219011344069620",29.28,29.80,0,340.25,425.01,230.3,220.4,1.052,316611.9,316611.9,14937,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180433,84242.00
01/30/2016 14:00,2,7.561,ACTIVE,218.93,369.10,59.949,1454180403,"201051344001203","219011344069620",29.70,27.30,0,341.45,423.50,227.4,217.6,1.039,317231.3,317231.3,19496,0,0,0,L,1122011218,0,125.85,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180434,84243.00
01/30/2016 14:00,2,7.455,ACTIVE,214.87,376.92,59.965,1454180403,"274151322000054","219011344069620",28.05,35.20,0,324.92,403.07,211.7,202.4,0.818,584329.4,584329.4,8446,0,0,0,L,1151911521,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180434,84244.00
01/30/2016 14:00,2,7.539,ACTIVE,219.84,370.00,59.981,1454180403,"201051344000867","219011344069620",30.08,25.30,0,339.95,423.20,229.7,219.8,1.056,305826.3,305826.3,14921,0,0,0,L,1122011218,0,125.17,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180435,84245.00
01/30/2016 14:00,2,7.414,ACTIVE,218.71,371.21,59.975,1454180403,"201051344001093","219011344069620",30.02,25.80,0,340.55,422.60,225.3,215.5,1.012,315930.5,315930.5,19409,0,0,0,L,1122011218,0,125.17,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180436,84246.00
01/30/2016 14:00,2,7.803,ACTIVE,220.52,374.21,59.959,1454180403,"201051344000900","219011344069620",29.92,22.00,0,339.95,429.52,236.4,226.2,1.056,321084.5,321084.5,14535,0,0,0,L,1122011218,0,125.40,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180437,84247.00
01/30/2016 14:00,2,7.730,ACTIVE,220.29,372.41,59.975,1454180403,"201051344000648","219011344069620",29.40,23.30,0,340.25,427.71,230.2,220.3,1.025,314105.8,314105.8,14695,0,0,0,L,1122011218,0,124.72,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180438,84248.00
01/30/2016 14:00,2,7.596,ACTIVE,220.74,374.51,59.975,1454180403,"201051344000569","219011344069620",30.38,22.50,0,339.04,428.61,233.7,223.7,1.074,322638.2,322638.2,14468,0,0,0,L,1122011218,0,124.94,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180439,84249.00
01/30/2016 14:00,2,7.650,ACTIVE,220.97,373.91,59.965,1454180403,"201051344000983","219011344069620",30.26,22.50,0,339.65,429.22,234.5,224.4,1.074,315683.5,315683.5,14769,0,0,0,L,1122011218,0,125.40,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180440,84250.00
01/30/2016 14:00,2,7.654,ACTIVE,221.19,373.01,59.959,1454180403,"201051344001158","219011344069620",29.34,23.50,0,340.55,427.71,227.4,217.5,1.043,310718.8,310718.8,14947,0,0,0,L,1122011218,0,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180441,84251.00
01/30/2016 14:00,2,7.654,ACTIVE,220.97,373.61,59.975,1454180403,"201051344000576","219011344069620",30.06,22.80,0,339.95,429.82,232.9,222.9,1.052,315577.7,315577.7,14563,0,0,0,L,1122011218,0,125.40,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180442,84252.00
01/30/2016 14:00,2,7.453,ACTIVE,214.64,379.02,59.954,1454180403,"274151322000087","219011344069620",27.51,40.40,0,326.12,403.07,207.6,198.5,0.818,559359.8,559359.8,8478,0,0,0,L,1151911521,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454180443,84253.00
01/30/2016 14:15,2,7.496,ACTIVE,220.29,373.31,59.970,1454181303,"201051344000645","219011344069620",29.92,24.30,0,340.55,425.91,227.0,217.2,1.012,314891.3,314891.3,14655,0,0,0,L,1122011218,0,125.40,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181304,84254.00
01/30/2016 14:15,2,7.092,ACTIVE,214.87,368.80,59.965,1454181303,"274151322000085","219011344069620",27.97,35.00,0,327.92,399.46,200.8,191.9,0.765,586988.2,586988.2,8474,0,0,0,L,1151911521,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181305,84255.00
01/30/2016 14:15,2,7.344,ACTIVE,219.39,371.51,59.959,1454181303,"201051344000633","219011344069620",30.04,25.80,0,339.95,421.40,223.2,213.6,1.056,306616.9,306616.9,14953,0,0,0,L,1122011218,0,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181306,84256.00
01/30/2016 14:15,2,7.307,ACTIVE,220.74,373.31,59.965,1454181303,"201051344000469","219011344069620",30.53,18.70,0,340.25,427.11,226.0,216.2,1.052,308107.1,308107.1,14902,0,0,0,L,1122011218,0,124.72,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181307,84257.00
01/30/2016 14:15,2,7.203,ACTIVE,217.80,369.40,59.959,1454181303,"201051344000646","219011344069620",29.92,25.50,0,333.63,420.20,218.2,208.7,1.012,312396.2,312396.2,19535,0,0,0,L,1122011218,0,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181308,84258.00
01/30/2016 14:15,2,7.174,ACTIVE,214.64,360.38,59.970,1454181303,"274151322000052","219011344069620",29.34,41.50,0,327.32,400.36,213.1,203.7,0.840,594506.1,594506.1,8669,0,0,0,L,1151911521,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181309,84259.00
01/30/2016 14:15,2,7.447,ACTIVE,219.16,371.81,59.975,1454181303,"201051344000585","219011344069620",29.96,24.00,0,339.95,422.60,226.0,216.2,1.065,317315.7,317315.7,19525,0,0,0,L,1122011218,0,124.94,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181310,84260.00
01/30/2016 14:15,2,7.033,ACTIVE,217.35,366.70,59.986,1454181303,"201051344001230","219011344069620",30.18,27.50,0,333.63,414.79,214.9,205.5,0.972,316735.6,316735.6,19376,0,0,0,L,1122011218,0,124.72,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181311,84261.00
01/30/2016 14:15,2,7.219,ACTIVE,218.93,369.40,59.965,1454181303,"201051344000582","219011344069620",29.66,25.30,0,340.85,421.40,216.7,207.2,0.968,310540.6,310540.6,19497,0,0,0,L,1122011218,0,125.17,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181312,84262.00
01/30/2016 14:15,2,7.119,ACTIVE,217.80,367.90,59.970,1454181303,"201051344000955","219011344069620",30.20,25.30,0,334.84,418.09,217.6,208.1,1.016,319914.2,319914.2,19496,0,0,0,L,1122011218,0,124.49,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181313,84263.00
01/30/2016 14:15,2,4.873,ACTIVE,214.19,437.63,59.970,1454181303,"274151322000094","219011344069620",40.35,37.80,0,408.48,476.41,199.5,190.6,0.778,478294.4,478294.4,8889,0,0,0,L,1151911521,0,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181314,84264.00
01/30/2016 14:15,2,7.322,ACTIVE,220.52,373.31,59.970,1454181303,"201051344000579","219011344069620",29.94,27.00,0,340.85,425.91,221.8,212.1,1.034,321264.1,321264.1,14918,0,0,0,L,1122011218,0,124.94,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181315,84265.00
01/30/2016 14:15,2,7.191,ACTIVE,217.35,367.60,59.938,1454181303,"201051344000890","219011344069620",29.62,30.30,0,335.74,418.09,215.6,206.2,0.977,318132.2,318132.2,19443,0,0,0,L,1122011218,0,124.72,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181316,84266.00
01/30/2016 14:15,2,7.127,ACTIVE,218.03,367.90,59.986,1454181303,"201051344000438","219011344069620",29.94,27.30,0,337.24,419.60,216.1,206.7,0.994,319879.7,319879.7,19506,0,0,0,L,1122011218,0,125.17,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181317,84267.00
01/30/2016 14:15,2,7.197,ACTIVE,217.80,367.60,59.970,1454181303,"201051344000417","219011344069620",29.22,27.80,0,336.34,417.79,212.9,203.6,1.008,313949.3,313949.3,19608,0,0,0,L,1122011218,0,124.49,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181318,84268.00
01/30/2016 14:15,2,7.285,ACTIVE,214.19,376.31,59.944,1454181303,"274151322000083","219011344069620",29.02,43.60,0,324.92,405.47,214.0,204.6,0.853,588853.6,588853.6,8660,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181318,84269.00
01/30/2016 14:15,2,7.615,ACTIVE,215.54,370.00,59.965,1454181303,"274151322000076","219011344069620",29.90,41.00,0,324.92,409.08,230.4,220.4,0.910,625499.1,625499.1,8711,0,0,0,L,1151911521,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181319,84270.00
01/30/2016 14:15,2,7.396,ACTIVE,219.16,371.81,59.949,1454181303,"201051344000868","219011344069620",30.28,21.00,0,339.95,423.20,226.5,216.7,1.016,306444.0,306444.0,14688,0,0,0,L,1122011218,0,124.27,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181321,84271.00
01/30/2016 14:15,2,7.662,ACTIVE,214.19,361.89,59.959,1454181303,"274151322000095","219011344069620",29.82,43.80,0,325.52,409.98,231.3,221.3,0.875,619128.5,619128.5,8549,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181322,84272.00
01/30/2016 14:15,2,7.436,ACTIVE,220.74,373.01,59.975,1454181303,"201051344000988","219011344069620",29.96,22.00,0,339.34,427.11,225.4,215.6,1.030,305546.3,305546.3,14929,0,0,0,L,1122011218,0,124.94,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181323,84273.00
01/30/2016 14:15,2,7.391,ACTIVE,218.71,369.10,59.975,1454181303,"201051344001025","219011344069620",29.92,27.00,0,338.14,421.40,223.9,214.2,0.999,317938.7,317938.7,19507,0,0,0,L,1122011218,0,124.94,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181324,84274.00
01/30/2016 14:15,2,7.516,ACTIVE,220.52,373.31,59.986,1454181303,"201051344000458","219011344069620",29.92,23.50,0,341.45,426.21,227.7,217.9,1.065,315721.6,315721.6,14889,0,0,0,L,1122011218,0,125.17,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181325,84275.00
01/30/2016 14:15,2,7.334,ACTIVE,221.19,374.51,59.970,1454181303,"201051344000853","219011344069620",30.73,22.00,0,344.76,428.01,228.2,218.3,1.065,314020.6,314020.6,14586,0,0,0,L,1122011218,0,125.62,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181326,84276.00
01/30/2016 14:15,2,7.156,ACTIVE,217.35,367.00,59.981,1454181303,"201051344000685","219011344069620",29.90,26.00,0,334.84,418.09,216.7,207.2,1.043,319946.9,319946.9,19387,0,0,0,L,1122011218,0,125.17,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181327,84277.00
01/30/2016 14:15,2,7.223,ACTIVE,218.71,369.40,59.981,1454181303,"201051344000917","219011344069620",30.04,26.50,0,341.45,420.80,219.7,210.1,1.025,317688.4,317688.4,19360,0,0,0,L,1122011218,0,125.17,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181328,84278.00
01/30/2016 14:15,2,7.184,ACTIVE,217.58,367.90,59.975,1454181303,"201051344001145","219011344069620",29.78,26.30,0,335.74,419.00,216.7,207.2,0.994,321671.4,321671.4,19304,0,0,0,L,1122011218,0,124.49,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181329,84279.00
01/30/2016 14:15,2,7.236,ACTIVE,219.16,370.30,59.970,1454181303,"201051344000651","219011344069620",30.08,24.80,0,341.45,421.70,220.4,210.9,1.003,314333.3,314333.3,19536,0,0,0,L,1122011218,0,125.85,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181329,84280.00
01/30/2016 14:15,2,7.133,ACTIVE,214.87,377.22,59.970,1454181303,"274151322000088","219011344069620",27.95,34.80,0,324.92,401.56,201.7,192.8,0.756,571843.7,571843.7,8436,0,0,0,L,1151911521,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181330,84281.00
01/30/2016 14:15,2,4.889,ACTIVE,215.77,455.37,59.975,1454181303,"274151322000068","219011344069620",40.51,38.00,0,408.78,479.41,198.7,189.8,0.760,478384.6,478384.6,9047,0,0,0,L,1151911521,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181331,84282.00
01/30/2016 14:15,2,7.252,ACTIVE,218.71,368.80,59.975,1454181303,"201051344001135","219011344069620",29.92,25.00,0,336.34,421.10,219.7,210.1,1.016,310730.7,310730.7,19530,0,0,0,L,1122011218,0,125.17,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181332,84283.00
01/30/2016 14:15,2,7.451,ACTIVE,218.71,369.40,59.975,1454181303,"201051344000594","219011344069620",29.78,30.00,0,340.85,423.20,224.6,214.8,1.025,316666.3,316666.3,14938,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181333,84284.00
01/30/2016 14:15,2,7.252,ACTIVE,218.71,368.50,59.959,1454181303,"201051344001203","219011344069620",30.20,26.50,0,342.35,421.70,221.6,212.0,1.025,317285.0,317285.0,19497,0,0,0,L,1122011218,0,125.62,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181334,84285.00
01/30/2016 14:15,2,7.098,ACTIVE,214.87,364.29,59.959,1454181303,"274151322000054","219011344069620",28.63,35.20,0,335.74,399.16,205.8,196.7,0.773,584379.3,584379.3,8447,0,0,0,L,1151911521,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181335,84286.00
01/30/2016 14:15,2,7.391,ACTIVE,219.61,370.90,59.959,1454181303,"201051344000867","219011344069620",29.90,24.80,0,340.85,421.70,223.8,214.0,1.025,305880.4,305880.4,14922,0,0,0,L,1122011218,0,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181336,84287.00
01/30/2016 14:15,2,7.086,ACTIVE,218.71,370.00,59.981,1454181303,"201051344001093","219011344069620",30.57,25.00,0,341.15,421.10,219.6,210.0,0.986,315983.5,315983.5,19410,0,0,0,L,1122011218,0,125.17,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181337,84288.00
01/30/2016 14:15,2,7.471,ACTIVE,220.06,371.51,59.975,1454181303,"201051344000900","219011344069620",30.43,21.80,0,339.34,427.41,230.2,220.2,1.008,321140.3,321140.3,14536,0,0,0,L,1122011218,0,124.94,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181338,84289.00
01/30/2016 14:15,2,7.266,ACTIVE,219.84,371.81,59.949,1454181303,"201051344000648","219011344069620",30.43,23.50,0,340.55,422.30,223.7,214.0,1.008,314160.1,314160.1,14696,0,0,0,L,1122011218,0,124.27,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181338,84290.00
01/30/2016 14:15,2,7.328,ACTIVE,220.29,371.51,59.965,1454181303,"201051344000569","219011344069620",30.63,22.30,0,340.25,426.51,227.3,217.4,1.056,322693.3,322693.3,14469,0,0,0,L,1122011218,0,124.49,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181339,84291.00
01/30/2016 14:15,2,7.496,ACTIVE,220.52,374.51,59.981,1454181303,"201051344000983","219011344069620",29.98,21.80,0,339.95,427.11,227.4,217.6,1.052,315738.7,315738.7,14770,0,0,0,L,1122011218,0,125.17,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181340,84292.00
01/30/2016 14:15,2,7.375,ACTIVE,220.74,373.61,59.986,1454181303,"201051344001158","219011344069620",29.68,23.30,0,341.45,425.61,221.6,212.0,1.012,310772.4,310772.4,14948,0,0,0,L,1122011218,0,124.94,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181341,84293.00
01/30/2016 14:15,2,7.396,ACTIVE,220.52,373.91,59.970,1454181303,"201051344000576","219011344069620",30.36,22.50,0,341.15,427.41,227.3,217.4,1.034,315632.6,315632.6,14564,0,0,0,L,1122011218,0,125.17,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181342,84294.00
01/30/2016 14:15,2,7.121,ACTIVE,214.64,359.78,59.970,1454181303,"274151322000087","219011344069620",27.93,40.40,0,335.44,397.66,201.4,192.5,0.756,559408.5,559408.5,8479,0,0,0,L,1151911521,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454181343,84295.00
01/30/2016 14:30,2,7.223,ACTIVE,220.29,372.41,59.970,1454182204,"201051344000645","219011344069620",30.00,23.50,0,340.55,420.20,219.5,210.0,0.963,314944.7,314944.7,14656,0,0,0,L,1122011218,0,125.40,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182205,84296.00
01/30/2016 14:30,2,6.787,ACTIVE,214.64,376.62,59.965,1454182204,"274151322000085","219011344069620",28.35,34.50,0,335.74,396.45,194.8,186.1,0.742,587035.4,587035.4,8475,0,0,0,L,1151911521,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182206,84297.00
01/30/2016 14:30,2,7.109,ACTIVE,219.16,371.51,59.970,1454182204,"201051344000633","219011344069620",29.96,25.80,0,339.95,419.90,215.5,206.1,1.008,306669.5,306669.5,14954,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182207,84298.00
01/30/2016 14:30,2,7.057,ACTIVE,220.74,374.21,59.975,1454182204,"201051344000469","219011344069620",30.49,18.00,0,340.55,420.80,218.1,208.5,1.003,308160.2,308160.2,14903,0,0,0,L,1122011218,0,124.94,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182208,84299.00
01/30/2016 14:30,2,6.873,ACTIVE,217.13,368.50,60.007,1454182204,"201051344000646","219011344069620",30.34,24.80,0,334.84,418.70,211.1,201.8,1.008,312447.6,312447.6,19536,0,0,0,L,1122011218,0,124.72,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182209,84300.00
01/30/2016 14:30,2,6.918,ACTIVE,214.64,354.67,59.959,1454182204,"274151322000052","219011344069620",29.40,39.50,0,334.54,398.86,205.8,196.7,0.818,594556.2,594556.2,8670,0,0,0,L,1151911521,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182210,84301.00
01/30/2016 14:30,2,7.039,ACTIVE,218.71,368.80,59.959,1454182204,"201051344000585","219011344069620",30.71,23.30,0,341.45,420.20,218.9,209.4,1.016,317368.9,317368.9,19526,0,0,0,L,1122011218,0,124.72,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182211,84302.00
01/30/2016 14:30,2,6.797,ACTIVE,217.13,366.40,59.938,1454182204,"201051344001230","219011344069620",30.26,26.50,0,334.54,413.89,208.1,198.9,0.955,316786.2,316786.2,19377,0,0,0,L,1122011218,0,124.49,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182212,84303.00
01/30/2016 14:30,2,6.895,ACTIVE,218.48,367.30,59.975,1454182204,"201051344000582","219011344069620",30.12,24.50,0,340.25,419.60,210.1,200.9,0.950,310591.6,310591.6,19498,0,0,0,L,1122011218,0,125.17,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182213,84304.00
01/30/2016 14:30,2,6.867,ACTIVE,217.35,366.70,59.996,1454182204,"201051344000955","219011344069620",30.28,25.30,0,336.04,413.29,210.5,201.3,0.990,319965.4,319965.4,19497,0,0,0,L,1122011218,0,124.27,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182214,84305.00
01/30/2016 14:30,2,4.652,ACTIVE,214.64,451.76,59.970,1454182204,"274151322000094","219011344069620",40.79,37.80,0,408.18,478.51,192.0,183.4,0.756,478341.0,478341.0,8890,0,0,0,L,1151911521,0,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182214,84306.00
01/30/2016 14:30,2,7.047,ACTIVE,220.52,372.71,59.970,1454182204,"201051344000579","219011344069620",30.04,25.00,0,341.45,422.00,214.2,204.8,0.994,321316.3,321316.3,14919,0,0,0,L,1122011218,0,125.17,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182215,84307.00
01/30/2016 14:30,2,6.809,ACTIVE,217.35,366.70,59.970,1454182204,"201051344000890","219011344069620",30.32,29.00,0,335.44,414.79,208.9,199.8,0.950,318183.0,318183.0,19444,0,0,0,L,1122011218,0,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182216,84308.00
01/30/2016 14:30,2,6.855,ACTIVE,218.03,368.50,59.975,1454182204,"201051344000438","219011344069620",30.18,25.30,0,336.64,418.09,209.6,200.4,0.968,319930.6,319930.6,19507,0,0,0,L,1122011218,0,125.17,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182217,84309.00
01/30/2016 14:30,2,6.857,ACTIVE,217.58,366.10,59.959,1454182204,"201051344000417","219011344069620",29.82,27.30,0,336.04,414.49,207.1,197.9,0.972,313999.6,313999.6,19609,0,0,0,L,1122011218,0,124.49,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182218,84310.00
01/30/2016 14:30,2,6.943,ACTIVE,214.41,375.71,59.959,1454182204,"274151322000083","219011344069620",29.48,43.00,0,335.44,399.46,207.2,198.0,0.835,588903.9,588903.9,8661,0,0,0,L,1151911521,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182219,84311.00
01/30/2016 14:30,2,7.297,ACTIVE,215.54,365.80,59.970,1454182204,"274151322000076","219011344069620",30.14,40.00,0,335.14,402.46,222.4,212.7,0.879,625553.2,625553.2,8712,0,0,0,L,1151911521,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182220,84312.00
01/30/2016 14:30,2,6.992,ACTIVE,219.16,371.81,59.949,1454182204,"201051344000868","219011344069620",30.77,20.30,0,340.55,421.10,218.1,208.5,0.994,306497.1,306497.1,14689,0,0,0,L,1122011218,0,124.49,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182221,84313.00
01/30/2016 14:30,2,7.414,ACTIVE,214.41,352.87,59.959,1454182204,"274151322000095","219011344069620",29.78,43.20,0,334.24,403.37,223.3,213.6,0.818,619182.8,619182.8,8550,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182222,84314.00
01/30/2016 14:30,2,7.197,ACTIVE,220.74,374.51,59.975,1454182204,"201051344000988","219011344069620",29.78,22.00,0,339.95,424.41,217.0,207.5,0.977,305599.2,305599.2,14930,0,0,0,L,1122011218,0,125.17,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182223,84315.00
01/30/2016 14:30,2,7.123,ACTIVE,218.26,366.70,59.965,1454182204,"201051344001025","219011344069620",30.04,25.50,0,337.54,419.60,216.6,207.1,0.977,317991.2,317991.2,19508,0,0,0,L,1122011218,0,124.72,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182224,84316.00
01/30/2016 14:30,2,7.154,ACTIVE,220.52,372.41,59.965,1454182204,"201051344000458","219011344069620",30.30,23.30,0,341.45,420.80,219.4,209.9,1.025,315774.9,315774.9,14890,0,0,0,L,1122011218,0,125.40,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182225,84317.00
01/30/2016 14:30,2,7.184,ACTIVE,221.19,375.11,59.970,1454182204,"201051344000853","219011344069620",30.30,21.50,0,342.05,424.71,220.4,210.8,1.016,314074.2,314074.2,14587,0,0,0,L,1122011218,0,125.85,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182226,84318.00
01/30/2016 14:30,2,6.824,ACTIVE,217.13,367.00,59.954,1454182204,"201051344000685","219011344069620",30.32,25.30,0,335.14,415.09,209.4,200.2,1.003,319997.7,319997.7,19388,0,0,0,L,1122011218,0,125.17,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182227,84319.00
01/30/2016 14:30,2,7.035,ACTIVE,218.48,368.80,59.975,1454182204,"201051344000917","219011344069620",29.86,26.50,0,341.45,419.30,212.7,203.4,0.994,317740.0,317740.0,19361,0,0,0,L,1122011218,0,124.94,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182227,84320.00
01/30/2016 14:30,2,6.803,ACTIVE,217.13,366.70,60.002,1454182204,"201051344001145","219011344069620",30.40,26.50,0,336.04,416.89,209.4,200.2,0.963,321722.2,321722.2,19305,0,0,0,L,1122011218,0,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182228,84321.00
01/30/2016 14:30,2,7.025,ACTIVE,218.71,370.00,59.970,1454182204,"201051344000651","219011344069620",30.06,24.50,0,341.75,419.30,213.8,204.4,0.972,314385.1,314385.1,19537,0,0,0,L,1122011218,0,125.62,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182229,84322.00
01/30/2016 14:30,2,6.820,ACTIVE,214.64,357.98,59.959,1454182204,"274151322000088","219011344069620",28.29,33.30,0,336.04,396.45,195.3,186.6,0.738,571891.1,571891.1,8437,0,0,0,L,1151911521,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182230,84323.00
01/30/2016 14:30,2,4.730,ACTIVE,215.54,429.22,59.975,1454182204,"274151322000068","219011344069620",40.08,37.30,0,410.88,480.01,191.7,183.1,0.734,478431.2,478431.2,9048,0,0,0,L,1151911521,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182231,84324.00
