ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2016 14:30,2,6.895,ACTIVE,218.26,367.90,59.970,1454182204,"201051344001135","219011344069620",30.38,24.30,0,336.94,418.39,212.2,202.9,0.977,310782.2,310782.2,19531,0,0,0,L,1122011218,0,124.94,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182232,84325.00
01/30/2016 14:30,2,7.080,ACTIVE,218.48,368.80,60.007,1454182204,"201051344000594","219011344069620",30.22,28.30,0,341.15,421.40,216.6,207.1,0.977,316719.0,316719.0,14939,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182233,84326.00
01/30/2016 14:30,2,6.920,ACTIVE,218.71,368.80,59.970,1454182204,"201051344001203","219011344069620",30.57,26.30,0,342.65,419.30,214.2,204.8,0.990,317337.0,317337.0,19498,0,0,0,L,1122011218,0,125.62,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182234,84327.00
01/30/2016 14:30,2,6.869,ACTIVE,214.87,367.00,59.959,1454182204,"274151322000054","219011344069620",28.65,34.50,0,334.84,397.96,199.2,190.4,0.773,584427.6,584427.6,8448,0,0,0,L,1151911521,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182235,84328.00
01/30/2016 14:30,2,7.094,ACTIVE,219.39,370.60,59.965,1454182204,"201051344000867","219011344069620",30.02,24.00,0,341.15,419.90,215.5,206.1,0.968,305932.8,305932.8,14923,0,0,0,L,1122011218,0,124.94,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182236,84329.00
01/30/2016 14:30,2,6.904,ACTIVE,218.48,368.20,60.002,1454182204,"201051344001093","219011344069620",30.22,24.50,0,341.75,418.70,211.2,202.0,0.959,316034.9,316034.9,19411,0,0,0,L,1122011218,0,125.17,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182237,84330.00
01/30/2016 14:30,2,7.131,ACTIVE,220.06,372.71,59.959,1454182204,"201051344000900","219011344069620",30.69,21.00,0,339.95,422.00,221.6,211.9,0.994,321194.2,321194.2,14537,0,0,0,L,1122011218,0,125.17,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182238,84331.00
01/30/2016 14:30,2,7.146,ACTIVE,219.84,373.31,59.970,1454182204,"201051344000648","219011344069620",29.88,22.80,0,340.55,420.80,216.3,206.8,0.977,314212.7,314212.7,14697,0,0,0,L,1122011218,0,124.72,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182239,84332.00
01/30/2016 14:30,2,7.061,ACTIVE,220.29,373.01,59.959,1454182204,"201051344000569","219011344069620",30.71,21.80,0,340.85,421.10,219.6,210.0,1.003,322746.6,322746.6,14470,0,0,0,L,1122011218,0,124.72,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182240,84333.00
01/30/2016 14:30,2,7.086,ACTIVE,220.74,374.21,59.970,1454182204,"201051344000983","219011344069620",30.67,21.30,0,340.55,421.10,220.1,210.5,1.016,315792.2,315792.2,14771,0,0,0,L,1122011218,0,125.40,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182240,84334.00
01/30/2016 14:30,2,7.039,ACTIVE,220.74,373.61,59.959,1454182204,"201051344001158","219011344069620",29.98,22.80,0,341.15,419.60,213.7,204.3,0.986,310824.4,310824.4,14949,0,0,0,L,1122011218,0,125.17,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182241,84335.00
01/30/2016 14:30,2,7.152,ACTIVE,220.52,373.01,59.954,1454182204,"201051344000576","219011344069620",30.22,21.50,0,341.15,422.00,218.8,209.2,0.986,315685.8,315685.8,14565,0,0,0,L,1122011218,0,125.40,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182242,84336.00
01/30/2016 14:30,2,6.785,ACTIVE,214.64,372.11,59.965,1454182204,"274151322000087","219011344069620",28.33,39.50,0,335.74,396.75,194.7,186.0,0.747,559455.7,559455.7,8480,0,0,0,L,1151911521,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454182243,84337.00
01/30/2016 14:45,2,6.908,ACTIVE,219.84,370.60,59.981,1454183104,"201051344000645","219011344069620",30.00,22.50,0,341.15,418.09,209.7,200.5,0.937,314995.9,314995.9,14657,0,0,0,L,1122011218,0,125.17,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183106,84338.00
01/30/2016 14:45,2,6.471,ACTIVE,214.41,356.18,59.981,1454183104,"274151322000085","219011344069620",28.41,34.30,0,336.64,394.65,186.2,177.8,0.716,587080.8,587080.8,8476,0,0,0,L,1151911521,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183107,84339.00
01/30/2016 14:45,2,6.764,ACTIVE,218.93,370.30,59.975,1454183104,"201051344000633","219011344069620",30.08,25.00,0,340.85,418.39,205.9,196.8,0.941,306719.8,306719.8,14955,0,0,0,L,1122011218,0,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183107,84340.00
01/30/2016 14:45,2,6.689,ACTIVE,220.29,370.30,59.970,1454183104,"201051344000469","219011344069620",30.69,17.30,0,340.55,418.70,207.9,198.8,0.959,308211.0,308211.0,14904,0,0,0,L,1122011218,0,124.72,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183108,84341.00
01/30/2016 14:45,2,6.611,ACTIVE,216.90,367.00,59.981,1454183104,"201051344000646","219011344069620",30.16,23.50,0,335.14,412.08,201.9,192.9,0.946,312496.9,312496.9,19537,0,0,0,L,1122011218,0,124.49,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183110,84342.00
01/30/2016 14:45,2,6.537,ACTIVE,214.19,375.71,59.975,1454183104,"274151322000052","219011344069620",29.68,38.80,0,335.44,397.05,196.2,187.5,0.751,594604.2,594604.2,8671,0,0,0,L,1151911521,0,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183111,84343.00
01/30/2016 14:45,2,6.824,ACTIVE,218.26,368.80,59.975,1454183104,"201051344000585","219011344069620",30.32,23.30,0,335.14,418.09,209.5,200.3,0.963,317420.1,317420.1,19527,0,0,0,L,1122011218,0,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183111,84344.00
01/30/2016 14:45,2,6.498,ACTIVE,216.45,361.29,59.970,1454183104,"201051344001230","219011344069620",30.20,26.30,0,335.44,413.59,198.6,189.7,0.910,316834.7,316834.7,19378,0,0,0,L,1122011218,0,124.27,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183112,84345.00
01/30/2016 14:45,2,6.584,ACTIVE,218.03,366.10,59.996,1454183104,"201051344000582","219011344069620",30.14,24.80,0,335.14,417.19,200.9,192.0,0.915,310640.7,310640.7,19499,0,0,0,L,1122011218,0,124.94,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183113,84346.00
01/30/2016 14:45,2,6.539,ACTIVE,216.90,363.09,59.986,1454183104,"201051344000955","219011344069620",30.32,24.30,0,335.74,413.29,200.7,191.8,0.937,320014.4,320014.4,19498,0,0,0,L,1122011218,0,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183114,84347.00
01/30/2016 14:45,2,4.203,ACTIVE,214.41,467.39,59.981,1454183104,"274151322000094","219011344069620",42.06,37.30,0,412.38,477.91,178.8,170.6,0.703,478385.5,478385.5,8891,0,0,0,L,1151911521,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183115,84348.00
01/30/2016 14:45,2,6.688,ACTIVE,220.29,370.90,59.965,1454183104,"201051344000579","219011344069620",30.28,24.80,0,342.05,421.10,204.9,195.8,0.950,321366.4,321366.4,14920,0,0,0,L,1122011218,0,124.94,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183116,84349.00
01/30/2016 14:45,2,6.531,ACTIVE,216.67,366.10,59.975,1454183104,"201051344000890","219011344069620",30.22,28.30,0,335.74,415.09,199.8,190.9,0.906,318231.9,318231.9,19445,0,0,0,L,1122011218,0,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183117,84350.00
01/30/2016 14:45,2,6.543,ACTIVE,217.35,365.19,59.981,1454183104,"201051344000438","219011344069620",30.18,25.80,0,335.74,415.39,199.8,191.0,0.932,319979.5,319979.5,19508,0,0,0,L,1122011218,0,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183118,84351.00
01/30/2016 14:45,2,6.520,ACTIVE,217.13,365.19,59.970,1454183104,"201051344000417","219011344069620",29.92,27.30,0,335.14,410.28,197.5,188.7,0.928,314047.8,314047.8,19610,0,0,0,L,1122011218,0,124.27,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183119,84352.00
01/30/2016 14:45,2,6.670,ACTIVE,213.96,353.17,59.975,1454183104,"274151322000083","219011344069620",29.30,40.80,0,335.74,397.05,197.7,188.9,0.787,588952.2,588952.2,8662,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183119,84353.00
01/30/2016 14:45,2,6.953,ACTIVE,215.09,383.23,59.970,1454183104,"274151322000076","219011344069620",30.04,37.80,0,335.74,400.06,211.6,202.3,0.857,625605.0,625605.0,8713,0,0,0,L,1151911521,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183120,84354.00
01/30/2016 14:45,2,6.719,ACTIVE,218.48,367.00,59.981,1454183104,"201051344000868","219011344069620",30.57,20.70,0,341.15,418.70,208.1,198.9,0.968,306548.0,306548.0,14690,0,0,0,L,1122011218,0,124.04,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183121,84355.00
01/30/2016 14:45,2,7.041,ACTIVE,214.19,371.81,59.970,1454183104,"274151322000095","219011344069620",29.84,41.80,0,335.74,401.26,212.6,203.2,0.804,619234.8,619234.8,8551,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183122,84356.00
01/30/2016 14:45,2,6.727,ACTIVE,220.06,373.01,59.986,1454183104,"201051344000988","219011344069620",30.42,21.50,0,339.65,418.39,207.1,198.0,0.950,305649.9,305649.9,14931,0,0,0,L,1122011218,0,124.72,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183123,84357.00
01/30/2016 14:45,2,6.721,ACTIVE,217.80,366.40,60.012,1454183104,"201051344001025","219011344069620",30.40,26.00,0,335.44,416.29,206.9,197.8,0.932,318041.8,318041.8,19509,0,0,0,L,1122011218,0,124.49,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183124,84358.00
01/30/2016 14:45,2,6.850,ACTIVE,219.84,369.70,59.981,1454183104,"201051344000458","219011344069620",30.16,22.30,0,341.45,418.39,209.2,200.0,0.977,315826.1,315826.1,14891,0,0,0,L,1122011218,0,124.94,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183125,84359.00
01/30/2016 14:45,2,6.777,ACTIVE,220.29,371.81,60.007,1454183104,"201051344000853","219011344069620",30.67,20.70,0,342.35,422.90,210.4,201.1,0.981,314125.7,314125.7,14588,0,0,0,L,1122011218,0,125.40,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183126,84360.00
01/30/2016 14:45,2,6.561,ACTIVE,216.67,363.09,59.970,1454183104,"201051344000685","219011344069620",30.14,25.50,0,335.44,412.98,200.1,191.2,0.941,320046.7,320046.7,19389,0,0,0,L,1122011218,0,124.94,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183127,84361.00
01/30/2016 14:45,2,6.748,ACTIVE,217.80,367.90,59.991,1454183104,"201051344000917","219011344069620",29.78,25.80,0,336.04,416.29,203.5,194.5,0.946,317789.6,317789.6,19362,0,0,0,L,1122011218,0,124.49,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183128,84362.00
01/30/2016 14:45,2,6.592,ACTIVE,216.67,364.89,60.002,1454183104,"201051344001145","219011344069620",30.04,26.00,0,335.74,414.79,200.4,191.5,0.924,321771.1,321771.1,19306,0,0,0,L,1122011218,0,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183129,84363.00
01/30/2016 14:45,2,6.727,ACTIVE,218.03,366.70,59.970,1454183104,"201051344000651","219011344069620",29.96,24.00,0,336.04,416.89,204.1,195.0,0.924,314435.0,314435.0,19538,0,0,0,L,1122011218,0,125.17,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183130,84364.00
01/30/2016 14:45,2,6.496,ACTIVE,213.96,363.09,59.981,1454183104,"274151322000088","219011344069620",28.31,32.80,0,336.94,394.65,186.2,177.8,0.703,571936.6,571936.6,8438,0,0,0,L,1151911521,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183131,84365.00
01/30/2016 14:45,2,4.428,ACTIVE,215.32,455.37,59.991,1454183104,"274151322000068","219011344069620",41.01,37.00,0,412.08,480.01,183.3,175.0,0.689,478475.8,478475.8,9049,0,0,0,L,1151911521,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183132,84366.00
01/30/2016 14:45,2,6.588,ACTIVE,217.80,367.60,59.975,1454183104,"201051344001135","219011344069620",30.38,24.30,0,336.04,415.99,202.6,193.7,0.928,310831.7,310831.7,19532,0,0,0,L,1122011218,0,124.72,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183132,84367.00
01/30/2016 14:45,2,6.734,ACTIVE,218.03,370.00,59.970,1454183104,"201051344000594","219011344069620",30.32,27.80,0,340.85,419.00,206.8,197.6,0.941,316769.6,316769.6,14940,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183133,84368.00
01/30/2016 14:45,2,6.607,ACTIVE,217.80,365.80,59.991,1454183104,"201051344001203","219011344069620",30.51,25.80,0,336.04,415.99,204.2,195.1,0.946,317387.0,317387.0,19499,0,0,0,L,1122011218,0,125.40,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183134,84369.00
01/30/2016 14:45,2,6.529,ACTIVE,214.41,357.98,59.986,1454183104,"274151322000054","219011344069620",28.78,32.80,0,336.04,395.85,190.3,181.7,0.738,584474.1,584474.1,8449,0,0,0,L,1151911521,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183135,84370.00
01/30/2016 14:45,2,6.713,ACTIVE,218.71,366.40,59.981,1454183104,"201051344000867","219011344069620",30.22,24.00,0,341.75,417.49,205.3,196.2,0.941,305983.1,305983.1,14924,0,0,0,L,1122011218,0,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183136,84371.00
01/30/2016 14:45,2,6.580,ACTIVE,217.80,365.49,59.975,1454183104,"201051344001093","219011344069620",30.24,24.00,0,335.44,416.59,201.4,192.4,0.906,316084.1,316084.1,19412,0,0,0,L,1122011218,0,124.72,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183137,84372.00
01/30/2016 14:45,2,6.773,ACTIVE,219.61,373.61,59.981,1454183104,"201051344000900","219011344069620",30.75,20.30,0,340.25,419.60,210.9,201.7,0.946,321245.9,321245.9,14538,0,0,0,L,1122011218,0,124.94,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183138,84373.00
01/30/2016 14:45,2,6.812,ACTIVE,219.39,370.90,59.986,1454183104,"201051344000648","219011344069620",29.90,21.80,0,341.45,418.39,206.2,197.1,0.937,314263.1,314263.1,14698,0,0,0,L,1122011218,0,124.27,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183139,84374.00
01/30/2016 14:45,2,6.730,ACTIVE,219.84,369.70,59.991,1454183104,"201051344000569","219011344069620",30.63,21.50,0,340.25,418.39,208.7,199.5,0.941,322797.7,322797.7,14471,0,0,0,L,1122011218,0,124.49,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183140,84375.00
01/30/2016 14:45,2,6.824,ACTIVE,220.06,371.21,59.991,1454183104,"201051344000983","219011344069620",30.34,21.00,0,340.25,418.70,209.5,200.3,0.955,315843.5,315843.5,14772,0,0,0,L,1122011218,0,125.17,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183141,84376.00
01/30/2016 14:45,2,6.674,ACTIVE,220.06,373.61,59.991,1454183104,"201051344001158","219011344069620",30.12,21.30,0,341.15,417.49,203.4,194.4,0.941,310874.2,310874.2,14950,0,0,0,L,1122011218,0,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183142,84377.00
01/30/2016 14:45,2,6.723,ACTIVE,219.84,371.51,59.981,1454183104,"201051344000576","219011344069620",30.59,21.30,0,340.85,418.70,208.2,199.0,0.950,315736.8,315736.8,14566,0,0,0,L,1122011218,0,124.72,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183143,84378.00
01/30/2016 14:45,2,6.516,ACTIVE,214.64,355.58,59.991,1454183104,"274151322000087","219011344069620",28.15,38.80,0,336.64,394.35,185.7,177.3,0.707,559501.1,559501.1,8481,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454183144,84379.00
01/30/2016 15:00,2,6.451,ACTIVE,219.61,368.80,59.933,1454184003,"201051344000645","219011344069620",30.32,22.00,0,342.05,415.69,198.0,189.2,0.884,315044.6,315044.6,14658,0,0,0,L,1122011218,0,124.94,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184005,84380.00
01/30/2016 15:00,2,6.053,ACTIVE,214.41,350.77,59.933,1454184003,"274151322000085","219011344069620",28.75,32.40,0,338.14,392.55,175.8,167.8,0.672,587123.9,587123.9,8477,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184006,84381.00
01/30/2016 15:00,2,6.299,ACTIVE,218.93,369.10,59.959,1454184003,"201051344000633","219011344069620",30.51,23.50,0,341.75,414.79,194.6,185.9,0.915,306767.5,306767.5,14956,0,0,0,L,1122011218,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184006,84382.00
01/30/2016 15:00,2,6.279,ACTIVE,219.84,367.90,59.996,1454184003,"201051344000469","219011344069620",30.87,18.00,0,341.15,415.69,196.4,187.6,0.884,308259.2,308259.2,14905,0,0,0,L,1122011218,0,124.49,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184007,84383.00
01/30/2016 15:00,2,6.230,ACTIVE,216.67,365.19,59.954,1454184003,"201051344000646","219011344069620",30.30,23.00,0,335.44,409.38,191.1,182.6,0.875,312543.7,312543.7,19538,0,0,0,L,1122011218,0,124.49,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184008,84384.00
01/30/2016 15:00,2,6.207,ACTIVE,214.41,378.12,59.959,1454184003,"274151322000052","219011344069620",29.52,37.00,0,336.34,394.65,185.4,177.1,0.720,594649.7,594649.7,8672,0,0,0,L,1151911521,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184009,84385.00
01/30/2016 15:00,2,6.389,ACTIVE,218.03,365.80,59.965,1454184003,"201051344000585","219011344069620",30.67,23.00,0,336.64,413.59,198.5,189.7,0.919,317468.7,317468.7,19528,0,0,0,L,1122011218,0,124.49,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184010,84386.00
01/30/2016 15:00,2,6.174,ACTIVE,216.45,365.19,59.959,1454184003,"201051344001230","219011344069620",30.02,25.50,0,336.34,408.48,187.7,179.2,0.879,316880.8,316880.8,19379,0,0,0,L,1122011218,0,124.27,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184011,84387.00
01/30/2016 15:00,2,6.299,ACTIVE,218.03,365.49,59.959,1454184003,"201051344000582","219011344069620",29.86,24.30,0,336.64,412.08,190.6,182.0,0.875,310687.3,310687.3,19500,0,0,0,L,1122011218,0,124.72,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184012,84388.00
01/30/2016 15:00,2,6.166,ACTIVE,216.90,363.69,59.959,1454184003,"201051344000955","219011344069620",30.40,23.80,0,336.64,408.18,189.8,181.2,0.888,320060.9,320060.9,19499,0,0,0,L,1122011218,0,124.04,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184013,84389.00
01/30/2016 15:00,2,3.988,ACTIVE,214.41,461.68,59.959,1454184003,"274151322000094","219011344069620",41.98,36.00,0,411.48,475.80,168.0,160.2,0.663,478427.5,478427.5,8892,0,0,0,L,1151911521,0,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184014,84390.00
01/30/2016 15:00,2,6.330,ACTIVE,220.06,367.00,59.944,1454184003,"201051344000579","219011344069620",30.30,25.00,0,342.05,414.49,194.1,185.4,0.906,321414.0,321414.0,14921,0,0,0,L,1122011218,0,124.94,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184015,84391.00
01/30/2016 15:00,2,6.225,ACTIVE,216.67,363.69,59.959,1454184003,"201051344000890","219011344069620",30.04,27.30,0,336.04,409.38,189.3,180.8,0.866,318278.2,318278.2,19446,0,0,0,L,1122011218,0,124.49,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184016,84392.00
01/30/2016 15:00,2,6.086,ACTIVE,217.35,365.19,59.970,1454184003,"201051344000438","219011344069620",30.71,24.80,0,335.44,408.18,189.2,180.7,0.884,320025.8,320025.8,19509,0,0,0,L,1122011218,0,124.94,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184017,84393.00
01/30/2016 15:00,2,6.107,ACTIVE,217.13,365.80,59.922,1454184003,"201051344000417","219011344069620",30.28,25.80,0,335.74,408.18,187.1,178.7,0.884,314093.7,314093.7,19611,0,0,0,L,1122011218,0,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184017,84394.00
01/30/2016 15:00,2,6.268,ACTIVE,214.41,376.01,59.959,1454184003,"274151322000083","219011344069620",29.44,39.80,0,337.24,395.25,186.9,178.5,0.742,588998.0,588998.0,8663,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184018,84395.00
01/30/2016 15:00,2,6.502,ACTIVE,215.09,371.51,59.959,1454184003,"274151322000076","219011344069620",30.42,37.00,0,336.34,397.35,200.1,191.2,0.795,625654.1,625654.1,8714,0,0,0,L,1151911521,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184019,84396.00
01/30/2016 15:00,2,6.400,ACTIVE,218.48,366.70,59.928,1454184003,"201051344000868","219011344069620",30.32,20.00,0,342.35,416.29,196.4,187.6,0.884,306596.2,306596.2,14691,0,0,0,L,1122011218,0,124.27,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184020,84397.00
01/30/2016 15:00,2,6.656,ACTIVE,214.41,353.47,59.965,1454184003,"274151322000095","219011344069620",29.82,39.80,0,336.34,399.16,200.9,192.0,0.738,619284.1,619284.1,8552,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184021,84398.00
01/30/2016 15:00,2,6.322,ACTIVE,219.84,368.80,59.970,1454184003,"201051344000988","219011344069620",30.57,20.30,0,340.55,415.39,195.7,187.0,0.897,305698.0,305698.0,14932,0,0,0,L,1122011218,0,124.72,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184022,84399.00
01/30/2016 15:00,2,6.410,ACTIVE,217.58,364.59,59.959,1454184003,"201051344001025","219011344069620",30.18,25.30,0,336.04,410.28,195.9,187.2,0.888,318089.9,318089.9,19510,0,0,0,L,1122011218,0,124.49,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184023,84400.00
01/30/2016 15:00,2,6.451,ACTIVE,219.61,369.10,59.970,1454184003,"201051344000458","219011344069620",30.30,22.50,0,342.05,415.99,197.9,189.1,0.937,315874.7,315874.7,14892,0,0,0,L,1122011218,0,124.94,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184024,84401.00
01/30/2016 15:00,2,6.436,ACTIVE,220.29,370.60,59.965,1454184003,"201051344000853","219011344069620",30.45,19.80,0,342.65,416.59,198.5,189.7,0.924,314174.4,314174.4,14589,0,0,0,L,1122011218,0,125.40,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184025,84402.00
01/30/2016 15:00,2,6.178,ACTIVE,216.67,364.59,59.981,1454184003,"201051344000685","219011344069620",30.32,24.30,0,336.34,408.48,189.8,181.2,0.915,320093.1,320093.1,19390,0,0,0,L,1122011218,0,124.72,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184026,84403.00
01/30/2016 15:00,2,6.285,ACTIVE,217.80,364.89,59.954,1454184003,"201051344000917","219011344069620",30.34,25.00,0,336.64,409.68,193.1,184.5,0.906,317836.9,317836.9,19363,0,0,0,L,1122011218,0,124.49,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184027,84404.00
01/30/2016 15:00,2,6.266,ACTIVE,216.90,363.99,59.949,1454184003,"201051344001145","219011344069620",29.92,24.80,0,336.34,407.87,189.8,181.3,0.879,321817.6,321817.6,19307,0,0,0,L,1122011218,0,124.27,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184028,84405.00
01/30/2016 15:00,2,6.305,ACTIVE,218.03,367.60,59.965,1454184003,"201051344000651","219011344069620",30.24,23.50,0,338.74,413.59,193.1,184.5,0.875,314482.4,314482.4,19539,0,0,0,L,1122011218,0,125.17,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184029,84406.00
01/30/2016 15:00,2,6.096,ACTIVE,214.41,375.71,59.959,1454184003,"274151322000088","219011344069620",28.57,32.20,0,337.54,392.85,176.4,168.3,0.667,571979.8,571979.8,8439,0,0,0,L,1151911521,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184030,84407.00
01/30/2016 15:00,2,4.117,ACTIVE,215.32,452.96,59.954,1454184003,"274151322000068","219011344069620",41.05,35.60,0,412.08,480.01,171.9,164.0,0.636,478518.0,478518.0,9050,0,0,0,L,1151911521,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184031,84408.00
01/30/2016 15:00,2,6.195,ACTIVE,217.58,364.89,59.954,1454184003,"201051344001135","219011344069620",30.49,23.50,0,335.44,411.18,191.2,182.7,0.884,310878.8,310878.8,19533,0,0,0,L,1122011218,0,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184032,84409.00
01/30/2016 15:00,2,6.383,ACTIVE,218.03,367.30,59.975,1454184003,"201051344000594","219011344069620",30.32,27.30,0,337.84,415.39,195.9,187.2,0.888,316817.7,316817.7,14941,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184033,84410.00
01/30/2016 15:00,2,6.307,ACTIVE,217.80,365.19,59.959,1454184003,"201051344001203","219011344069620",30.34,25.80,0,338.14,412.08,193.8,185.1,0.902,317434.5,317434.5,19500,0,0,0,L,1122011218,0,125.17,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184034,84411.00
01/30/2016 15:00,2,6.098,ACTIVE,214.19,365.80,59.949,1454184003,"274151322000054","219011344069620",29.14,31.80,0,337.54,395.25,179.8,171.6,0.689,584518.2,584518.2,8450,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184035,84412.00
01/30/2016 15:00,2,6.359,ACTIVE,218.71,366.70,59.970,1454184003,"201051344000867","219011344069620",30.16,24.00,0,342.95,414.19,194.2,185.5,0.888,306030.8,306030.8,14925,0,0,0,L,1122011218,0,124.72,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184036,84413.00
01/30/2016 15:00,2,6.162,ACTIVE,217.80,365.19,59.970,1454184003,"201051344001093","219011344069620",30.55,23.50,0,336.34,412.08,190.6,182.1,0.857,316130.9,316130.9,19413,0,0,0,L,1122011218,0,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184037,84414.00
01/30/2016 15:00,2,6.412,ACTIVE,219.16,369.40,59.954,1454184003,"201051344000900","219011344069620",30.63,20.30,0,341.15,416.29,198.9,190.0,0.879,321294.9,321294.9,14539,0,0,0,L,1122011218,0,124.72,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184038,84415.00
01/30/2016 15:00,2,6.361,ACTIVE,219.39,369.70,59.959,1454184003,"201051344000648","219011344069620",30.24,22.00,0,341.75,415.99,194.9,186.2,0.906,314311.0,314311.0,14699,0,0,0,L,1122011218,0,124.27,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184039,84416.00
01/30/2016 15:00,2,6.314,ACTIVE,219.61,369.40,59.922,1454184003,"201051344000569","219011344069620",30.81,20.70,0,340.85,415.99,197.1,188.3,0.888,322846.2,322846.2,14472,0,0,0,L,1122011218,0,124.49,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184040,84417.00
01/30/2016 15:00,2,6.387,ACTIVE,219.84,368.50,59.954,1454184003,"201051344000983","219011344069620",30.59,20.30,0,340.85,416.29,197.9,189.1,0.924,315892.2,315892.2,14773,0,0,0,L,1122011218,0,124.94,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184041,84418.00
01/30/2016 15:00,2,6.285,ACTIVE,220.06,370.00,59.954,1454184003,"201051344001158","219011344069620",30.18,21.80,0,340.55,415.09,192.0,183.4,0.893,310921.4,310921.4,14951,0,0,0,L,1122011218,0,124.94,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184041,84419.00
01/30/2016 15:00,2,6.414,ACTIVE,219.84,369.70,59.965,1454184003,"201051344000576","219011344069620",30.24,21.00,0,340.85,415.69,196.4,187.6,0.893,315785.1,315785.1,14567,0,0,0,L,1122011218,0,124.94,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184042,84420.00
01/30/2016 15:00,2,6.102,ACTIVE,214.41,364.29,59.959,1454184003,"274151322000087","219011344069620",28.47,37.50,0,337.24,392.55,175.9,167.8,0.676,559544.2,559544.2,8482,0,0,0,L,1151911521,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184043,84421.00
01/30/2016 15:15,2,6.156,ACTIVE,219.16,368.20,59.954,1454184904,"201051344000645","219011344069620",29.90,22.30,0,342.65,412.68,186.4,178.0,0.840,315090.5,315090.5,14659,0,0,0,L,1122011218,0,124.72,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184905,84422.00
01/30/2016 15:15,2,5.736,ACTIVE,214.41,373.31,59.975,1454184904,"274151322000085","219011344069620",28.55,31.80,0,338.74,390.44,165.9,158.2,0.628,587164.6,587164.6,8478,0,0,0,L,1151911521,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184906,84423.00
01/30/2016 15:15,2,5.930,ACTIVE,218.26,367.00,59.959,1454184904,"201051344000633","219011344069620",30.43,22.50,0,340.25,411.78,182.8,174.5,0.866,306812.6,306812.6,14957,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184906,84424.00
01/30/2016 15:15,2,5.912,ACTIVE,219.61,367.60,59.954,1454184904,"201051344000469","219011344069620",30.71,16.70,0,342.05,412.68,183.8,175.5,0.840,308304.6,308304.6,14906,0,0,0,L,1122011218,0,124.27,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184907,84425.00
01/30/2016 15:15,2,5.861,ACTIVE,216.45,361.29,59.959,1454184904,"201051344000646","219011344069620",30.28,22.80,0,335.44,406.37,179.7,171.5,0.862,312587.9,312587.9,19539,0,0,0,L,1122011218,0,124.49,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184908,84426.00
01/30/2016 15:15,2,5.771,ACTIVE,213.96,368.80,59.965,1454184904,"274151322000052","219011344069620",29.80,35.60,0,337.24,392.55,174.2,166.2,0.676,594692.6,594692.6,8673,0,0,0,L,1151911521,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184909,84427.00
01/30/2016 15:15,2,6.074,ACTIVE,217.58,365.19,59.959,1454184904,"201051344000585","219011344069620",30.34,22.00,0,337.24,411.48,186.6,178.1,0.871,317514.8,317514.8,19529,0,0,0,L,1122011218,0,124.27,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184910,84428.00
01/30/2016 15:15,2,5.750,ACTIVE,216.00,362.19,59.959,1454184904,"201051344001230","219011344069620",30.32,24.80,0,336.34,405.17,176.5,168.4,0.813,316924.3,316924.3,19380,0,0,0,L,1122011218,0,124.04,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184911,84429.00
01/30/2016 15:15,2,5.891,ACTIVE,217.58,364.59,59.970,1454184904,"201051344000582","219011344069620",30.02,23.80,0,336.64,410.28,179.0,170.8,0.813,310731.5,310731.5,19501,0,0,0,L,1122011218,0,124.72,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184912,84430.00
01/30/2016 15:15,2,5.742,ACTIVE,216.45,363.69,59.970,1454184904,"201051344000955","219011344069620",30.61,23.30,0,335.44,404.57,178.0,169.9,0.826,320104.8,320104.8,19500,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184913,84431.00
01/30/2016 15:15,2,3.770,ACTIVE,213.96,443.34,59.965,1454184904,"274151322000094","219011344069620",41.67,35.00,0,411.78,478.51,157.7,150.3,0.623,478467.0,478467.0,8893,0,0,0,L,1151911521,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184914,84432.00
01/30/2016 15:15,2,5.908,ACTIVE,219.61,366.70,59.970,1454184904,"201051344000579","219011344069620",30.45,23.80,0,342.65,411.18,182.2,173.9,0.840,321458.9,321458.9,14922,0,0,0,L,1122011218,0,124.72,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184915,84433.00
01/30/2016 15:15,2,5.768,ACTIVE,216.22,361.29,59.944,1454184904,"201051344000890","219011344069620",30.47,26.80,0,336.34,406.07,178.2,170.1,0.818,318322.1,318322.1,19447,0,0,0,L,1122011218,0,124.49,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184916,84434.00
01/30/2016 15:15,2,5.746,ACTIVE,216.90,362.79,59.970,1454184904,"201051344000438","219011344069620",30.57,24.30,0,336.94,406.07,177.9,169.8,0.831,320069.7,320069.7,19510,0,0,0,L,1122011218,0,124.49,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184917,84435.00
01/30/2016 15:15,2,5.680,ACTIVE,216.90,362.19,59.965,1454184904,"201051344000417","219011344069620",30.53,25.50,0,335.44,404.57,175.5,167.5,0.826,314137.1,314137.1,19612,0,0,0,L,1122011218,0,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184918,84436.00
01/30/2016 15:15,2,5.857,ACTIVE,213.74,369.70,60.002,1454184904,"274151322000083","219011344069620",29.60,38.00,0,337.54,392.55,175.4,167.4,0.694,589041.3,589041.3,8664,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184918,84437.00
01/30/2016 15:15,2,6.080,ACTIVE,214.64,380.82,59.965,1454184904,"274151322000076","219011344069620",30.53,35.60,0,337.24,395.25,188.1,179.6,0.747,625700.4,625700.4,8715,0,0,0,L,1151911521,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184919,84438.00
01/30/2016 15:15,2,5.945,ACTIVE,218.26,365.49,59.975,1454184904,"201051344000868","219011344069620",30.61,19.50,0,342.95,411.78,184.2,175.8,0.835,306641.7,306641.7,14692,0,0,0,L,1122011218,0,124.04,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184920,84439.00
01/30/2016 15:15,2,6.174,ACTIVE,213.96,352.57,59.975,1454184904,"274151322000095","219011344069620",30.10,37.80,0,337.54,395.85,188.1,179.6,0.716,619330.6,619330.6,8553,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184921,84440.00
01/30/2016 15:15,2,6.000,ACTIVE,219.16,367.00,59.959,1454184904,"201051344000988","219011344069620",30.28,19.80,0,340.85,412.08,183.9,175.6,0.818,305743.3,305743.3,14933,0,0,0,L,1122011218,0,124.27,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184922,84441.00
01/30/2016 15:15,2,6.043,ACTIVE,217.13,363.99,59.981,1454184904,"201051344001025","219011344069620",30.14,24.80,0,336.64,406.37,184.5,176.1,0.831,318135.3,318135.3,19511,0,0,0,L,1122011218,0,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184923,84442.00
01/30/2016 15:15,2,6.066,ACTIVE,219.39,368.50,60.002,1454184904,"201051344000458","219011344069620",30.36,22.00,0,342.05,413.29,186.4,178.0,0.884,315920.6,315920.6,14893,0,0,0,L,1122011218,0,124.72,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184924,84443.00
01/30/2016 15:15,2,5.977,ACTIVE,219.84,369.40,59.991,1454184904,"201051344000853","219011344069620",30.89,20.00,0,342.65,412.98,187.0,178.6,0.875,314220.4,314220.4,14590,0,0,0,L,1122011218,0,125.17,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184925,84444.00
01/30/2016 15:15,2,5.809,ACTIVE,216.22,364.59,59.965,1454184904,"201051344000685","219011344069620",30.34,24.50,0,335.74,404.87,178.3,170.2,0.862,320137.1,320137.1,19391,0,0,0,L,1122011218,0,124.72,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184926,84445.00
01/30/2016 15:15,2,5.855,ACTIVE,217.35,363.39,59.970,1454184904,"201051344000917","219011344069620",30.61,24.00,0,335.44,406.37,181.4,173.2,0.844,317881.7,317881.7,19364,0,0,0,L,1122011218,0,124.49,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184927,84446.00
01/30/2016 15:15,2,5.766,ACTIVE,216.45,361.89,59.954,1454184904,"201051344001145","219011344069620",30.55,24.00,0,335.74,404.87,178.4,170.2,0.826,321861.6,321861.6,19308,0,0,0,L,1122011218,0,124.27,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184928,84447.00
01/30/2016 15:15,2,5.947,ACTIVE,217.58,364.29,59.986,1454184904,"201051344000651","219011344069620",30.22,23.00,0,336.94,409.98,182.0,173.7,0.831,314527.2,314527.2,19540,0,0,0,L,1122011218,0,125.17,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184929,84448.00
01/30/2016 15:15,2,5.648,ACTIVE,214.19,367.00,60.002,1454184904,"274151322000088","219011344069620",28.96,30.80,0,337.84,389.84,165.5,157.8,0.628,572020.6,572020.6,8440,0,0,0,L,1151911521,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184929,84449.00
01/30/2016 15:15,2,4.020,ACTIVE,215.09,425.61,59.970,1454184904,"274151322000068","219011344069620",39.46,35.60,0,412.68,477.91,160.4,152.9,0.623,478557.7,478557.7,9051,0,0,0,L,1151911521,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184930,84450.00
01/30/2016 15:15,2,5.883,ACTIVE,217.13,362.79,59.970,1454184904,"201051344001135","219011344069620",30.24,23.00,0,336.64,406.07,180.1,171.9,0.809,310923.1,310923.1,19534,0,0,0,L,1122011218,0,124.49,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184931,84451.00
01/30/2016 15:15,2,5.926,ACTIVE,217.58,366.40,59.970,1454184904,"201051344000594","219011344069620",30.63,26.30,0,337.84,412.38,183.8,175.5,0.844,316863.0,316863.0,14942,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184932,84452.00
01/30/2016 15:15,2,5.902,ACTIVE,217.58,364.29,59.928,1454184904,"201051344001203","219011344069620",30.36,25.00,0,337.84,409.08,181.5,173.3,0.844,317479.2,317479.2,19501,0,0,0,L,1122011218,0,125.17,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184933,84453.00
01/30/2016 15:15,2,5.771,ACTIVE,214.19,358.58,59.981,1454184904,"274151322000054","219011344069620",28.94,31.30,0,337.84,391.64,169.1,161.3,0.654,584559.8,584559.8,8451,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184934,84454.00
01/30/2016 15:15,2,5.953,ACTIVE,218.48,365.19,59.996,1454184904,"201051344000867","219011344069620",30.28,22.80,0,342.95,411.18,182.5,174.2,0.831,306075.8,306075.8,14926,0,0,0,L,1122011218,0,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184935,84455.00
01/30/2016 15:15,2,5.773,ACTIVE,217.35,363.99,59.970,1454184904,"201051344001093","219011344069620",30.59,22.80,0,336.34,409.38,178.9,170.8,0.813,316175.0,316175.0,19414,0,0,0,L,1122011218,0,124.49,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184936,84456.00
01/30/2016 15:15,2,6.023,ACTIVE,218.71,367.30,59.975,1454184904,"201051344000900","219011344069620",30.67,19.80,0,341.45,413.29,187.1,178.7,0.844,321340.9,321340.9,14540,0,0,0,L,1122011218,0,124.49,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184937,84457.00
01/30/2016 15:15,2,5.941,ACTIVE,218.93,365.19,59.928,1454184904,"201051344000648","219011344069620",30.49,20.70,0,342.05,412.68,183.5,175.2,0.818,314356.2,314356.2,14700,0,0,0,L,1122011218,0,124.04,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184938,84458.00
01/30/2016 15:15,2,5.906,ACTIVE,219.39,369.10,59.981,1454184904,"201051344000569","219011344069620",30.97,20.30,0,342.05,412.38,185.3,176.9,0.862,322891.9,322891.9,14473,0,0,0,L,1122011218,0,124.27,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184939,84459.00
01/30/2016 15:15,2,5.988,ACTIVE,219.39,368.20,59.975,1454184904,"201051344000983","219011344069620",30.73,19.80,0,340.85,413.29,186.3,177.9,0.862,315938.0,315938.0,14774,0,0,0,L,1122011218,0,124.72,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184940,84460.00
01/30/2016 15:15,2,5.898,ACTIVE,219.61,367.90,59.954,1454184904,"201051344001158","219011344069620",30.24,21.00,0,342.05,411.18,180.7,172.5,0.840,310966.0,310966.0,14952,0,0,0,L,1122011218,0,124.49,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184941,84461.00
01/30/2016 15:15,2,6.016,ACTIVE,219.61,369.40,59.933,1454184904,"201051344000576","219011344069620",30.38,20.30,0,340.85,412.08,184.9,176.6,0.840,315830.6,315830.6,14568,0,0,0,L,1122011218,0,124.72,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184942,84462.00
01/30/2016 15:15,2,5.740,ACTIVE,214.19,353.77,59.981,1454184904,"274151322000087","219011344069620",28.39,36.30,0,338.14,389.84,164.8,157.2,0.632,559584.8,559584.8,8483,0,0,0,L,1151911521,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454184943,84463.00
01/30/2016 15:30,2,5.623,ACTIVE,219.16,368.20,59.981,1454185803,"201051344000645","219011344069620",30.34,21.00,0,343.25,409.08,172.7,164.7,0.769,315133.3,315133.3,14660,0,0,0,L,1122011218,0,124.72,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185805,84464.00
01/30/2016 15:30,2,5.236,ACTIVE,214.41,368.50,59.986,1454185803,"274151322000085","219011344069620",29.00,30.50,0,338.44,388.04,153.8,146.5,0.588,587202.7,587202.7,8479,0,0,0,L,1151911521,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185806,84465.00
01/30/2016 15:30,2,5.535,ACTIVE,218.26,368.20,59.986,1454185803,"201051344000633","219011344069620",30.24,22.80,0,342.35,407.87,169.5,161.7,0.800,306854.6,306854.6,14958,0,0,0,L,1122011218,0,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185807,84466.00
01/30/2016 15:30,2,5.367,ACTIVE,219.39,367.30,59.986,1454185803,"201051344000469","219011344069620",31.31,17.00,0,341.75,409.38,170.1,162.3,0.795,308346.8,308346.8,14907,0,0,0,L,1122011218,0,124.27,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185808,84467.00
