ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2016 15:30,2,5.379,ACTIVE,216.45,363.09,59.991,1454185803,"201051344000646","219011344069620",30.59,21.80,0,336.34,402.77,166.6,158.8,0.782,312629.1,312629.1,19540,0,0,0,L,1122011218,0,124.49,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185809,84468.00
01/30/2016 15:30,2,5.336,ACTIVE,214.19,351.97,59.991,1454185803,"274151322000052","219011344069620",29.82,34.00,0,337.84,389.54,161.2,153.7,0.632,594732.6,594732.6,8674,0,0,0,L,1151911521,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185810,84469.00
01/30/2016 15:30,2,5.562,ACTIVE,217.80,363.39,59.986,1454185803,"201051344000585","219011344069620",30.85,22.00,0,337.24,404.87,173.8,165.8,0.809,317557.8,317557.8,19530,0,0,0,L,1122011218,0,124.27,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185811,84470.00
01/30/2016 15:30,2,5.270,ACTIVE,216.45,360.69,59.986,1454185803,"201051344001230","219011344069620",30.67,24.00,0,337.24,401.86,163.6,156.0,0.760,316964.9,316964.9,19381,0,0,0,L,1122011218,0,124.27,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185812,84471.00
01/30/2016 15:30,2,5.428,ACTIVE,217.80,363.39,59.975,1454185803,"201051344000582","219011344069620",30.30,23.00,0,336.94,406.37,166.5,158.8,0.747,310772.7,310772.7,19502,0,0,0,L,1122011218,0,124.72,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185813,84472.00
01/30/2016 15:30,2,5.354,ACTIVE,216.45,362.79,59.991,1454185803,"201051344000955","219011344069620",30.45,23.00,0,336.94,401.56,165.1,157.4,0.769,320145.7,320145.7,19501,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185814,84473.00
01/30/2016 15:30,2,3.596,ACTIVE,214.19,432.22,59.981,1454185803,"274151322000094","219011344069620",40.47,33.50,0,412.08,474.30,147.6,140.6,0.579,478503.4,478503.4,8894,0,0,0,L,1151911521,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185815,84474.00
01/30/2016 15:30,2,5.504,ACTIVE,219.39,367.30,59.986,1454185803,"201051344000579","219011344069620",30.32,23.00,0,342.95,408.18,169.0,161.2,0.791,321500.8,321500.8,14923,0,0,0,L,1122011218,0,124.72,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185816,84475.00
01/30/2016 15:30,2,5.395,ACTIVE,216.22,362.19,59.986,1454185803,"201051344000890","219011344069620",30.28,25.50,0,337.24,402.16,165.4,157.7,0.756,318363.1,318363.1,19448,0,0,0,L,1122011218,0,124.27,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185817,84476.00
01/30/2016 15:30,2,5.332,ACTIVE,217.13,362.19,60.012,1454185803,"201051344000438","219011344069620",30.61,24.00,0,336.94,401.56,165.2,157.6,0.773,320110.7,320110.7,19511,0,0,0,L,1122011218,0,124.72,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185817,84477.00
01/30/2016 15:30,2,5.377,ACTIVE,216.67,363.09,60.007,1454185803,"201051344000417","219011344069620",30.04,25.00,0,336.94,400.66,163.6,156.0,0.760,314177.5,314177.5,19613,0,0,0,L,1122011218,0,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185818,84478.00
01/30/2016 15:30,2,5.373,ACTIVE,213.96,369.70,59.996,1454185803,"274151322000083","219011344069620",29.82,36.80,0,337.54,389.84,162.2,154.6,0.645,589081.5,589081.5,8665,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185819,84479.00
01/30/2016 15:30,2,5.637,ACTIVE,215.09,368.50,60.007,1454185803,"274151322000076","219011344069620",30.47,34.00,0,336.94,392.55,174.0,166.1,0.676,625743.6,625743.6,8716,0,0,0,L,1151911521,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185820,84480.00
01/30/2016 15:30,2,5.453,ACTIVE,218.03,364.89,60.007,1454185803,"201051344000868","219011344069620",30.85,18.30,0,342.95,408.78,170.4,162.6,0.773,306684.0,306684.0,14693,0,0,0,L,1122011218,0,123.81,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185821,84481.00
01/30/2016 15:30,2,5.643,ACTIVE,214.19,357.38,60.012,1454185803,"274151322000095","219011344069620",30.45,36.30,0,336.94,393.15,174.0,166.1,0.658,619373.8,619373.8,8554,0,0,0,L,1151911521,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185822,84482.00
01/30/2016 15:30,2,5.488,ACTIVE,219.16,364.59,59.996,1454185803,"201051344000988","219011344069620",30.63,19.50,0,341.45,408.78,170.2,162.3,0.782,305785.6,305785.6,14934,0,0,0,L,1122011218,0,124.49,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185823,84483.00
01/30/2016 15:30,2,5.574,ACTIVE,217.13,362.79,59.959,1454185803,"201051344001025","219011344069620",30.32,24.00,0,337.24,403.37,171.3,163.4,0.778,318177.8,318177.8,19512,0,0,0,L,1122011218,0,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185824,84484.00
01/30/2016 15:30,2,5.518,ACTIVE,218.93,366.10,59.996,1454185803,"201051344000458","219011344069620",30.93,21.30,0,342.65,409.38,172.9,165.0,0.822,315963.5,315963.5,14894,0,0,0,L,1122011218,0,124.72,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185825,84485.00
01/30/2016 15:30,2,5.629,ACTIVE,219.61,367.90,59.986,1454185803,"201051344000853","219011344069620",30.34,19.50,0,342.35,409.08,172.9,165.0,0.804,314263.3,314263.3,14591,0,0,0,L,1122011218,0,125.17,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185826,84486.00
01/30/2016 15:30,2,5.348,ACTIVE,216.45,361.59,60.002,1454185803,"201051344000685","219011344069620",30.57,23.50,0,336.94,401.56,165.6,157.9,0.791,320178.0,320178.0,19392,0,0,0,L,1122011218,0,124.72,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185827,84487.00
01/30/2016 15:30,2,5.449,ACTIVE,217.58,363.39,59.986,1454185803,"201051344000917","219011344069620",30.55,24.30,0,336.94,402.77,168.6,160.8,0.791,317923.4,317923.4,19365,0,0,0,L,1122011218,0,124.49,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185828,84488.00
01/30/2016 15:30,2,5.344,ACTIVE,216.45,360.08,59.996,1454185803,"201051344001145","219011344069620",30.53,23.50,0,336.94,401.56,165.3,157.6,0.769,321902.5,321902.5,19309,0,0,0,L,1122011218,0,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185829,84489.00
01/30/2016 15:30,2,5.520,ACTIVE,217.58,362.19,60.002,1454185803,"201051344000651","219011344069620",30.24,23.00,0,338.44,406.37,169.0,161.2,0.778,314569.1,314569.1,19541,0,0,0,L,1122011218,0,124.94,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185830,84490.00
01/30/2016 15:30,2,5.268,ACTIVE,213.96,367.90,60.023,1454185803,"274151322000088","219011344069620",28.78,30.30,0,337.84,388.04,153.5,146.2,0.583,572058.6,572058.6,8441,0,0,0,L,1151911521,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185830,84491.00
01/30/2016 15:30,2,3.576,ACTIVE,215.09,435.53,59.996,1454185803,"274151322000068","219011344069620",40.87,35.00,0,412.38,474.30,148.8,141.7,0.566,478594.6,478594.6,9052,0,0,0,L,1151911521,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185831,84492.00
01/30/2016 15:30,2,5.432,ACTIVE,217.13,363.69,60.034,1454185803,"201051344001135","219011344069620",30.40,23.00,0,336.94,401.86,167.2,159.5,0.778,310964.5,310964.5,19535,0,0,0,L,1122011218,0,124.49,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185832,84493.00
01/30/2016 15:30,2,5.523,ACTIVE,217.58,364.29,60.002,1454185803,"201051344000594","219011344069620",30.47,25.80,0,337.84,408.18,170.4,162.6,0.782,316905.2,316905.2,14943,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185833,84494.00
01/30/2016 15:30,2,5.471,ACTIVE,217.35,364.29,60.012,1454185803,"201051344001203","219011344069620",30.42,24.50,0,338.44,403.37,168.5,160.7,0.787,317521.0,317521.0,19502,0,0,0,L,1122011218,0,125.17,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185834,84495.00
01/30/2016 15:30,2,5.312,ACTIVE,214.41,354.07,59.991,1454185803,"274151322000054","219011344069620",29.16,29.80,0,337.84,389.24,157.0,149.6,0.592,584598.7,584598.7,8452,0,0,0,L,1151911521,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185835,84496.00
01/30/2016 15:30,2,5.402,ACTIVE,218.26,364.59,60.002,1454185803,"201051344000867","219011344069620",30.83,22.30,0,343.55,407.57,168.5,160.7,0.769,306117.7,306117.7,14927,0,0,0,L,1122011218,0,124.49,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185836,84497.00
01/30/2016 15:30,2,5.297,ACTIVE,217.35,362.79,59.986,1454185803,"201051344001093","219011344069620",30.85,22.80,0,336.34,401.86,165.5,157.8,0.742,316216.0,316216.0,19415,0,0,0,L,1122011218,0,124.49,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185837,84498.00
01/30/2016 15:30,2,5.557,ACTIVE,218.71,367.00,59.959,1454185803,"201051344000900","219011344069620",30.77,19.30,0,342.35,409.68,173.2,165.2,0.778,321383.9,321383.9,14541,0,0,0,L,1122011218,0,124.72,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185838,84499.00
01/30/2016 15:30,2,5.508,ACTIVE,218.48,366.40,59.996,1454185803,"201051344000648","219011344069620",30.49,20.30,0,343.25,409.08,170.0,162.1,0.778,314398.3,314398.3,14701,0,0,0,L,1122011218,0,124.04,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185839,84500.00
01/30/2016 15:30,2,5.498,ACTIVE,218.93,365.80,59.991,1454185803,"201051344000569","219011344069620",30.81,19.80,0,342.35,409.08,171.5,163.6,0.795,322934.4,322934.4,14474,0,0,0,L,1122011218,0,124.27,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185840,84501.00
01/30/2016 15:30,2,5.510,ACTIVE,219.16,367.60,59.996,1454185803,"201051344000983","219011344069620",30.95,19.50,0,342.35,409.98,172.8,164.8,0.818,315980.9,315980.9,14775,0,0,0,L,1122011218,0,124.72,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185841,84502.00
01/30/2016 15:30,2,5.416,ACTIVE,219.39,366.70,59.991,1454185803,"201051344001158","219011344069620",30.49,20.30,0,342.35,408.48,167.2,159.5,0.773,311007.5,311007.5,14953,0,0,0,L,1122011218,0,124.49,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185842,84503.00
01/30/2016 15:30,2,5.463,ACTIVE,219.16,366.40,59.970,1454185803,"201051344000576","219011344069620",30.97,20.00,0,341.45,409.68,171.3,163.4,0.782,315873.1,315873.1,14569,0,0,0,L,1122011218,0,124.72,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185842,84504.00
01/30/2016 15:30,2,5.248,ACTIVE,214.19,351.37,59.986,1454185803,"274151322000087","219011344069620",28.78,35.40,0,338.14,387.14,153.1,145.8,0.588,559622.6,559622.6,8484,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454185843,84505.00
01/30/2016 15:45,2,5.088,ACTIVE,218.26,363.69,59.949,1454186704,"201051344000645","219011344069620",30.67,19.80,0,342.95,405.17,158.0,150.6,0.707,315172.7,315172.7,14661,0,0,0,L,1122011218,0,124.27,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186705,84506.00
01/30/2016 15:45,2,4.760,ACTIVE,213.74,366.40,59.975,1454186704,"274151322000085","219011344069620",29.22,29.80,0,338.74,384.13,140.8,134.0,0.539,587237.7,587237.7,8480,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186706,84507.00
01/30/2016 15:45,2,4.969,ACTIVE,217.35,362.79,59.970,1454186704,"201051344000633","219011344069620",30.75,22.30,0,342.65,404.57,154.8,147.5,0.734,306893.2,306893.2,14959,0,0,0,L,1122011218,0,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186707,84508.00
01/30/2016 15:45,2,4.936,ACTIVE,218.48,364.59,59.954,1454186704,"201051344000469","219011344069620",31.09,15.80,0,343.25,405.17,155.5,148.1,0.725,308385.6,308385.6,14908,0,0,0,L,1122011218,0,123.81,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186707,84509.00
01/30/2016 15:45,2,4.883,ACTIVE,216.00,359.78,59.981,1454186704,"201051344000646","219011344069620",30.81,21.30,0,336.34,399.16,152.4,145.2,0.729,312667.1,312667.1,19541,0,0,0,L,1122011218,0,124.04,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186708,84510.00
01/30/2016 15:45,2,4.822,ACTIVE,213.96,364.29,60.002,1454186704,"274151322000052","219011344069620",30.18,33.30,0,337.84,385.93,147.3,140.3,0.575,594769.3,594769.3,8675,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186710,84511.00
01/30/2016 15:45,2,5.117,ACTIVE,217.13,361.59,59.975,1454186704,"201051344000585","219011344069620",30.81,21.00,0,336.94,399.76,159.7,152.2,0.747,317597.5,317597.5,19531,0,0,0,L,1122011218,0,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186711,84512.00
01/30/2016 15:45,2,4.830,ACTIVE,216.00,360.08,59.970,1454186704,"201051344001230","219011344069620",30.61,22.50,0,337.54,398.26,149.8,142.6,0.689,317002.1,317002.1,19382,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186712,84513.00
01/30/2016 15:45,2,4.943,ACTIVE,217.35,361.29,59.975,1454186704,"201051344000582","219011344069620",30.51,22.80,0,336.64,399.46,153.0,145.7,0.694,310810.7,310810.7,19503,0,0,0,L,1122011218,0,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186712,84514.00
01/30/2016 15:45,2,4.861,ACTIVE,216.22,359.48,59.970,1454186704,"201051344000955","219011344069620",30.69,22.50,0,337.84,397.66,151.1,143.9,0.716,320183.3,320183.3,19502,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186713,84515.00
01/30/2016 15:45,2,3.268,ACTIVE,213.96,442.14,59.970,1454186704,"274151322000094","219011344069620",40.49,33.00,0,409.98,470.99,133.6,127.0,0.521,478536.8,478536.8,8895,0,0,0,L,1151911521,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186714,84516.00
01/30/2016 15:45,2,5.000,ACTIVE,218.48,363.09,60.007,1454186704,"201051344000579","219011344069620",30.55,22.30,0,343.55,403.67,154.7,147.4,0.720,321539.3,321539.3,14924,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186715,84517.00
01/30/2016 15:45,2,4.941,ACTIVE,216.00,357.68,59.975,1454186704,"201051344000890","219011344069620",30.34,24.50,0,337.84,398.86,151.8,144.6,0.689,318400.8,318400.8,19449,0,0,0,L,1122011218,0,124.04,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186716,84518.00
01/30/2016 15:45,2,4.885,ACTIVE,216.45,361.29,59.970,1454186704,"201051344000438","219011344069620",30.63,22.80,0,337.54,397.66,151.6,144.4,0.712,320148.3,320148.3,19512,0,0,0,L,1122011218,0,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186717,84519.00
01/30/2016 15:45,2,4.865,ACTIVE,216.45,360.69,59.933,1454186704,"201051344000417","219011344069620",30.45,23.80,0,337.24,397.35,150.0,142.8,0.712,314214.8,314214.8,19614,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186718,84520.00
01/30/2016 15:45,2,4.916,ACTIVE,213.51,364.89,59.970,1454186704,"274151322000083","219011344069620",29.78,35.20,0,336.94,385.63,148.1,141.0,0.583,589118.4,589118.4,8666,0,0,0,L,1151911521,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186719,84521.00
01/30/2016 15:45,2,5.068,ACTIVE,214.87,357.68,59.981,1454186704,"274151322000076","219011344069620",31.01,32.80,0,338.44,389.54,159.1,151.6,0.632,625783.3,625783.3,8717,0,0,0,L,1151911521,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186720,84522.00
01/30/2016 15:45,2,4.951,ACTIVE,217.35,361.89,59.986,1454186704,"201051344000868","219011344069620",31.01,19.00,0,339.04,404.27,155.5,148.1,0.707,306722.7,306722.7,14694,0,0,0,L,1122011218,0,123.59,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186721,84523.00
01/30/2016 15:45,2,5.188,ACTIVE,213.74,355.28,59.975,1454186704,"274151322000095","219011344069620",30.32,34.80,0,337.54,388.94,159.2,151.7,0.601,619413.4,619413.4,8555,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186721,84524.00
01/30/2016 15:45,2,5.049,ACTIVE,218.26,364.29,59.981,1454186704,"201051344000988","219011344069620",30.49,18.30,0,342.05,404.57,155.8,148.4,0.725,305824.3,305824.3,14935,0,0,0,L,1122011218,0,124.04,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186722,84525.00
01/30/2016 15:45,2,5.064,ACTIVE,216.90,359.78,59.965,1454186704,"201051344001025","219011344069620",30.63,23.50,0,337.24,399.46,157.1,149.7,0.703,318216.8,318216.8,19513,0,0,0,L,1122011218,0,124.04,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186723,84526.00
01/30/2016 15:45,2,5.115,ACTIVE,218.26,363.39,59.981,1454186704,"201051344000458","219011344069620",30.53,20.30,0,344.45,406.07,158.3,150.9,0.751,316002.8,316002.8,14895,0,0,0,L,1122011218,0,124.27,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186724,84527.00
01/30/2016 15:45,2,5.086,ACTIVE,218.71,363.99,59.975,1454186704,"201051344000853","219011344069620",30.75,18.30,0,343.25,404.57,158.4,151.0,0.756,314302.7,314302.7,14592,0,0,0,L,1122011218,0,124.49,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186725,84528.00
01/30/2016 15:45,2,4.920,ACTIVE,216.00,360.08,59.944,1454186704,"201051344000685","219011344069620",30.51,22.50,0,337.54,397.96,152.0,144.8,0.742,320215.7,320215.7,19393,0,0,0,L,1122011218,0,124.49,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186726,84529.00
01/30/2016 15:45,2,5.027,ACTIVE,216.90,360.99,59.981,1454186704,"201051344000917","219011344069620",30.45,23.80,0,336.34,398.26,155.0,147.7,0.725,317961.9,317961.9,19366,0,0,0,L,1122011218,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186727,84530.00
01/30/2016 15:45,2,4.951,ACTIVE,216.00,358.88,59.954,1454186704,"201051344001145","219011344069620",30.30,23.00,0,337.84,397.96,151.9,144.7,0.712,321940.3,321940.3,19310,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186728,84531.00
01/30/2016 15:45,2,4.998,ACTIVE,217.13,361.59,59.965,1454186704,"201051344000651","219011344069620",30.63,22.30,0,337.24,399.76,155.0,147.7,0.712,314607.6,314607.6,19542,0,0,0,L,1122011218,0,124.72,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186729,84532.00
01/30/2016 15:45,2,4.705,ACTIVE,213.96,365.80,59.981,1454186704,"274151322000088","219011344069620",29.46,28.50,0,337.24,384.43,140.4,133.6,0.530,572093.5,572093.5,8442,0,0,0,L,1151911521,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186730,84533.00
01/30/2016 15:45,2,3.178,ACTIVE,214.64,446.65,59.970,1454186704,"274151322000068","219011344069620",42.14,33.50,0,412.68,475.50,134.7,128.1,0.504,478628.3,478628.3,9053,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186731,84534.00
01/30/2016 15:45,2,4.908,ACTIVE,216.67,359.18,59.981,1454186704,"201051344001135","219011344069620",30.79,22.30,0,337.84,398.26,153.0,145.8,0.712,311002.5,311002.5,19536,0,0,0,L,1122011218,0,124.04,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186732,84535.00
01/30/2016 15:45,2,5.018,ACTIVE,216.67,360.69,59.944,1454186704,"201051344000594","219011344069620",30.63,24.80,0,337.54,400.96,155.6,148.3,0.720,316944.0,316944.0,14944,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186733,84536.00
01/30/2016 15:45,2,5.018,ACTIVE,216.90,359.18,59.975,1454186704,"201051344001203","219011344069620",30.36,23.50,0,337.84,398.56,154.2,146.9,0.703,317559.3,317559.3,19503,0,0,0,L,1122011218,0,124.72,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186734,84537.00
01/30/2016 15:45,2,4.824,ACTIVE,213.96,357.08,59.981,1454186704,"274151322000054","219011344069620",29.48,28.80,0,337.84,385.63,144.1,137.1,0.552,584634.4,584634.4,8453,0,0,0,L,1151911521,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186735,84538.00
01/30/2016 15:45,2,5.021,ACTIVE,217.58,361.89,59.975,1454186704,"201051344000867","219011344069620",30.34,20.30,0,340.25,402.46,154.3,147.0,0.703,306156.1,306156.1,14928,0,0,0,L,1122011218,0,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186736,84539.00
01/30/2016 15:45,2,4.828,ACTIVE,216.90,360.69,59.986,1454186704,"201051344001093","219011344069620",30.89,22.30,0,337.24,397.96,151.0,143.8,0.694,316253.7,316253.7,19416,0,0,0,L,1122011218,0,124.04,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186737,84540.00
01/30/2016 15:45,2,5.027,ACTIVE,217.80,364.89,59.970,1454186704,"201051344000900","219011344069620",31.03,17.80,0,342.05,405.47,158.0,150.6,0.716,321423.3,321423.3,14542,0,0,0,L,1122011218,0,124.27,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186738,84541.00
01/30/2016 15:45,2,5.025,ACTIVE,217.80,363.39,59.970,1454186704,"201051344000648","219011344069620",30.55,19.00,0,344.15,405.77,155.7,148.3,0.707,314437.0,314437.0,14702,0,0,0,L,1122011218,0,123.59,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186739,84542.00
01/30/2016 15:45,2,5.008,ACTIVE,218.26,364.29,60.023,1454186704,"201051344000569","219011344069620",30.87,19.50,0,343.55,405.77,156.5,149.2,0.720,322973.5,322973.5,14475,0,0,0,L,1122011218,0,123.59,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186740,84543.00
01/30/2016 15:45,2,5.070,ACTIVE,218.26,363.69,59.981,1454186704,"201051344000983","219011344069620",30.81,19.00,0,342.65,405.47,158.1,150.7,0.751,316020.3,316020.3,14776,0,0,0,L,1122011218,0,124.27,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186741,84544.00
01/30/2016 15:45,2,4.994,ACTIVE,218.26,362.49,60.034,1454186704,"201051344001158","219011344069620",30.22,19.00,0,343.25,404.27,152.9,145.6,0.716,311045.6,311045.6,14954,0,0,0,L,1122011218,0,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186742,84545.00
01/30/2016 15:45,2,4.998,ACTIVE,218.48,365.19,59.975,1454186704,"201051344000576","219011344069620",30.89,18.30,0,342.95,405.17,156.3,149.0,0.725,315912.1,315912.1,14570,0,0,0,L,1122011218,0,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186742,84546.00
01/30/2016 15:45,2,4.779,ACTIVE,213.96,354.97,59.970,1454186704,"274151322000087","219011344069620",28.94,33.80,0,337.84,383.83,139.9,133.2,0.535,559657.4,559657.4,8485,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454186743,84547.00
01/30/2016 16:00,2,4.109,ACTIVE,217.13,359.78,59.991,1454187603,"201051344000645","219011344069620",30.49,19.30,0,343.85,400.06,126.9,120.6,0.575,315208.3,315208.3,14662,0,0,0,L,1122011218,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187604,84548.00
01/30/2016 16:00,2,3.775,ACTIVE,213.51,353.47,59.959,1454187603,"274151322000085","219011344069620",29.60,28.30,0,338.14,380.82,113.2,107.3,0.438,587269.5,587269.5,8481,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187605,84549.00
01/30/2016 16:00,2,3.988,ACTIVE,216.67,359.18,59.965,1454187603,"201051344000633","219011344069620",30.75,20.00,0,341.15,398.56,124.2,117.9,0.579,306928.1,306928.1,14960,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187606,84550.00
01/30/2016 16:00,2,3.961,ACTIVE,217.35,359.18,59.965,1454187603,"201051344000469","219011344069620",31.09,15.00,0,340.25,400.06,124.7,118.5,0.570,308420.7,308420.7,14909,0,0,0,L,1122011218,0,123.14,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187607,84551.00
01/30/2016 16:00,2,3.941,ACTIVE,214.87,356.48,59.996,1454187603,"201051344000646","219011344069620",30.67,20.00,0,337.84,395.55,122.5,116.3,0.583,312701.5,312701.5,19542,0,0,0,L,1122011218,0,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187607,84552.00
01/30/2016 16:00,2,3.863,ACTIVE,213.29,349.86,59.991,1454187603,"274151322000052","219011344069620",30.18,31.30,0,337.24,382.93,118.0,112.0,0.464,594802.5,594802.5,8676,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187608,84553.00
01/30/2016 16:00,2,4.074,ACTIVE,216.00,356.18,60.012,1454187603,"201051344000585","219011344069620",30.97,20.30,0,337.24,395.55,127.7,121.4,0.592,317633.5,317633.5,19532,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187610,84554.00
01/30/2016 16:00,2,3.791,ACTIVE,214.87,354.37,60.007,1454187603,"201051344001230","219011344069620",30.77,21.80,0,337.84,393.75,118.1,112.1,0.544,317035.8,317035.8,19383,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187611,84555.00
01/30/2016 16:00,2,3.879,ACTIVE,216.00,356.48,59.996,1454187603,"201051344000582","219011344069620",30.47,22.30,0,337.54,394.65,119.7,113.6,0.548,310845.1,310845.1,19504,0,0,0,L,1122011218,0,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187611,84556.00
01/30/2016 16:00,2,3.744,ACTIVE,214.87,353.47,59.996,1454187603,"201051344000955","219011344069620",30.91,21.80,0,338.14,393.45,117.2,111.2,0.552,320217.3,320217.3,19503,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187612,84557.00
01/30/2016 16:00,2,2.439,ACTIVE,213.06,440.94,59.986,1454187603,"274151322000094","219011344069620",41.11,32.20,0,415.39,471.90,102.0,96.6,0.402,478566.7,478566.7,8896,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187613,84558.00
01/30/2016 16:00,2,3.746,ACTIVE,216.90,357.98,59.981,1454187603,"201051344000579","219011344069620",30.89,20.70,0,340.55,399.16,117.2,111.1,0.544,321574.1,321574.1,14925,0,0,0,L,1122011218,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187614,84559.00
01/30/2016 16:00,2,3.695,ACTIVE,214.64,352.87,59.996,1454187603,"201051344000890","219011344069620",30.63,23.80,0,339.04,394.35,114.6,108.7,0.526,318435.0,318435.0,19450,0,0,0,L,1122011218,0,123.36,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187615,84560.00
01/30/2016 16:00,2,3.654,ACTIVE,215.54,354.37,60.002,1454187603,"201051344000438","219011344069620",30.77,22.00,0,338.14,394.95,113.9,108.0,0.539,320182.4,320182.4,19513,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187616,84561.00
01/30/2016 16:00,2,3.650,ACTIVE,215.32,353.77,60.018,1454187603,"201051344000417","219011344069620",30.40,22.50,0,337.24,393.75,112.5,106.6,0.535,314248.5,314248.5,19615,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187617,84562.00
01/30/2016 16:00,2,3.609,ACTIVE,213.06,360.08,59.996,1454187603,"274151322000083","219011344069620",30.12,33.00,0,336.94,379.62,110.0,104.3,0.433,589151.6,589151.6,8667,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187618,84563.00
01/30/2016 16:00,2,3.828,ACTIVE,213.96,349.86,59.996,1454187603,"274151322000076","219011344069620",30.59,31.50,0,339.04,385.63,118.6,112.5,0.473,625819.1,625819.1,8718,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187619,84564.00
01/30/2016 16:00,2,3.652,ACTIVE,216.22,357.68,60.018,1454187603,"201051344000868","219011344069620",30.91,17.30,0,339.04,396.45,114.3,108.4,0.526,306757.7,306757.7,14695,0,0,0,L,1122011218,0,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187620,84565.00
01/30/2016 16:00,2,3.758,ACTIVE,213.29,347.46,59.991,1454187603,"274151322000095","219011344069620",30.57,32.80,0,335.44,382.03,116.4,110.4,0.442,619449.2,619449.2,8556,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187621,84566.00
01/30/2016 16:00,2,3.650,ACTIVE,216.67,358.88,59.975,1454187603,"201051344000988","219011344069620",30.49,17.50,0,339.65,400.66,112.8,107.0,0.526,305859.3,305859.3,14936,0,0,0,L,1122011218,0,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187622,84567.00
01/30/2016 16:00,2,3.607,ACTIVE,215.09,354.67,59.996,1454187603,"201051344001025","219011344069620",30.97,22.50,0,338.14,396.15,113.2,107.4,0.513,318252.1,318252.1,19514,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187623,84568.00
01/30/2016 16:00,2,3.576,ACTIVE,216.67,356.48,59.996,1454187603,"201051344000458","219011344069620",30.99,19.00,0,340.85,400.66,112.2,106.4,0.544,316038.4,316038.4,14896,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187624,84569.00
01/30/2016 16:00,2,3.566,ACTIVE,217.13,358.88,59.981,1454187603,"201051344000853","219011344069620",30.67,17.00,0,344.45,400.96,110.8,105.0,0.513,314338.3,314338.3,14593,0,0,0,L,1122011218,0,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187625,84570.00
01/30/2016 16:00,2,3.387,ACTIVE,214.87,353.77,59.991,1454187603,"201051344000685","219011344069620",30.61,22.30,0,338.14,394.05,104.9,99.3,0.513,320249.9,320249.9,19394,0,0,0,L,1122011218,0,124.04,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187626,84571.00
01/30/2016 16:00,2,3.441,ACTIVE,215.32,353.17,60.012,1454187603,"201051344000917","219011344069620",30.34,23.00,0,336.94,394.35,105.8,100.2,0.495,317996.7,317996.7,19367,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187627,84572.00
01/30/2016 16:00,2,3.291,ACTIVE,214.87,352.27,60.002,1454187603,"201051344001145","219011344069620",30.73,22.30,0,337.84,394.05,102.4,96.9,0.477,321974.4,321974.4,19311,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187628,84573.00
01/30/2016 16:00,2,3.334,ACTIVE,215.54,353.77,59.986,1454187603,"201051344000651","219011344069620",30.53,21.00,0,337.84,394.05,103.1,97.6,0.468,314642.4,314642.4,19543,0,0,0,L,1122011218,0,124.04,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187629,84574.00
01/30/2016 16:00,2,3.119,ACTIVE,212.83,354.37,59.981,1454187603,"274151322000088","219011344069620",29.30,27.80,0,337.54,377.82,92.5,87.3,0.349,572125.0,572125.0,8443,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187630,84575.00
01/30/2016 16:00,2,2.070,ACTIVE,213.74,443.64,59.996,1454187603,"274151322000068","219011344069620",41.69,32.80,0,410.88,473.40,88.0,83.0,0.336,478658.7,478658.7,9054,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187630,84576.00
01/30/2016 16:00,2,3.172,ACTIVE,214.87,351.67,60.012,1454187603,"201051344001135","219011344069620",30.69,20.70,0,338.44,394.35,98.6,93.3,0.455,311036.8,311036.8,19537,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187631,84577.00
01/30/2016 16:00,2,3.197,ACTIVE,215.09,353.47,59.991,1454187603,"201051344000594","219011344069620",30.63,23.50,0,336.94,396.45,99.2,93.8,0.455,316979.0,316979.0,14945,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187632,84578.00
01/30/2016 16:00,2,3.135,ACTIVE,215.32,351.97,60.012,1454187603,"201051344001203","219011344069620",30.63,22.50,0,338.74,394.35,97.3,92.0,0.455,317593.9,317593.9,19504,0,0,0,L,1122011218,0,124.04,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187633,84579.00
01/30/2016 16:00,2,3.025,ACTIVE,212.83,345.36,59.996,1454187603,"274151322000054","219011344069620",29.78,27.50,0,337.84,381.42,91.3,86.2,0.349,584666.7,584666.7,8454,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187634,84580.00
01/30/2016 16:00,2,3.127,ACTIVE,216.00,353.47,59.996,1454187603,"201051344000867","219011344069620",30.55,19.50,0,339.04,394.35,96.8,91.5,0.455,306190.7,306190.7,14929,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187635,84581.00
01/30/2016 16:00,2,3.023,ACTIVE,215.09,353.47,59.991,1454187603,"201051344001093","219011344069620",30.61,21.80,0,337.84,393.15,93.8,88.6,0.420,316287.4,316287.4,19417,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187636,84582.00
01/30/2016 16:00,2,3.098,ACTIVE,216.00,355.58,59.944,1454187603,"201051344000900","219011344069620",31.21,17.30,0,339.65,400.36,97.9,92.5,0.451,321458.7,321458.7,14543,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187637,84583.00
01/30/2016 16:00,2,3.137,ACTIVE,216.22,354.97,59.996,1454187603,"201051344000648","219011344069620",30.55,18.30,0,339.95,399.76,97.0,91.7,0.446,314471.9,314471.9,14703,0,0,0,L,1122011218,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187638,84584.00
01/30/2016 16:00,2,3.127,ACTIVE,216.22,354.37,60.002,1454187603,"201051344000569","219011344069620",30.77,18.30,0,339.65,399.76,97.5,92.1,0.455,323008.6,323008.6,14476,0,0,0,L,1122011218,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187639,84585.00
01/30/2016 16:00,2,3.145,ACTIVE,216.45,355.58,60.002,1454187603,"201051344000983","219011344069620",30.89,17.50,0,339.95,399.76,98.4,93.1,0.464,316055.7,316055.7,14777,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187640,84586.00
01/30/2016 16:00,2,3.047,ACTIVE,216.22,354.07,59.996,1454187603,"201051344001158","219011344069620",30.49,17.80,0,339.65,399.46,94.1,88.9,0.442,311079.7,311079.7,14955,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187640,84587.00
01/30/2016 16:00,2,3.061,ACTIVE,216.45,354.07,60.002,1454187603,"201051344000576","219011344069620",30.73,17.30,0,340.55,400.66,95.3,90.1,0.442,315947.1,315947.1,14571,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187641,84588.00
01/30/2016 16:00,2,2.850,ACTIVE,213.29,356.48,60.007,1454187603,"274151322000087","219011344069620",29.26,32.40,0,336.94,377.82,84.5,79.7,0.318,559688.7,559688.7,8486,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454187642,84589.00
01/30/2016 16:15,2,1.219,ACTIVE,213.96,350.47,59.986,1454188504,"201051344000645","219011344069620",30.42,15.80,0,324.62,395.25,37.5,34.3,0.296,315229.1,315229.1,14663,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188505,84590.00
01/30/2016 16:15,2,1.086,ACTIVE,211.70,344.45,59.944,1454188504,"274151322000085","219011344069620",29.48,23.00,0,329.43,381.12,32.5,29.4,0.217,587287.9,587287.9,8482,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188506,84591.00
01/30/2016 16:15,2,1.201,ACTIVE,213.96,352.57,59.986,1454188504,"201051344000633","219011344069620",30.42,17.00,0,324.62,397.05,37.0,33.8,0.292,306948.3,306948.3,14961,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188507,84592.00
01/30/2016 16:15,2,1.211,ACTIVE,213.74,351.37,59.975,1454188504,"201051344000469","219011344069620",30.38,12.30,0,319.81,397.05,37.3,34.1,0.296,308441.0,308441.0,14910,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188508,84593.00
01/30/2016 16:15,2,1.178,ACTIVE,212.16,348.96,59.975,1454188504,"201051344000646","219011344069620",30.49,16.70,0,317.40,395.55,36.4,33.2,0.292,312721.4,312721.4,19543,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188509,84594.00
01/30/2016 16:15,2,1.148,ACTIVE,211.48,343.25,59.959,1454188504,"274151322000052","219011344069620",29.78,25.50,0,327.32,380.22,34.7,31.6,0.230,594821.7,594821.7,8677,0,0,0,L,1151911521,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188510,84595.00
01/30/2016 16:15,2,1.252,ACTIVE,212.61,348.96,59.996,1454188504,"201051344000585","219011344069620",30.40,16.30,0,319.51,396.45,38.6,35.3,0.301,317654.5,317654.5,19533,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188511,84596.00
01/30/2016 16:15,2,1.119,ACTIVE,211.93,345.96,59.986,1454188504,"201051344001230","219011344069620",30.40,17.80,0,319.21,390.74,34.5,31.4,0.270,317055.2,317055.2,19384,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188512,84597.00
01/30/2016 16:15,2,1.178,ACTIVE,212.83,348.96,59.965,1454188504,"201051344000582","219011344069620",30.40,18.00,0,318.91,397.96,36.3,33.1,0.287,310865.0,310865.0,19505,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188513,84598.00
01/30/2016 16:15,2,1.188,ACTIVE,212.16,347.76,59.986,1454188504,"201051344000955","219011344069620",30.47,17.80,0,317.40,391.34,36.7,33.5,0.296,320237.0,320237.0,19504,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188513,84599.00
01/30/2016 16:15,2,0.729,ACTIVE,211.93,431.32,59.970,1454188504,"274151322000094","219011344069620",40.45,26.80,0,336.64,484.22,29.9,27.0,0.208,478583.6,478583.6,8897,0,0,0,L,1151911521,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188514,84600.00
01/30/2016 16:15,2,1.248,ACTIVE,213.74,350.77,59.970,1454188504,"201051344000579","219011344069620",30.24,17.00,0,321.61,395.85,38.2,35.0,0.296,321594.3,321594.3,14926,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188515,84601.00
01/30/2016 16:15,2,1.221,ACTIVE,212.16,347.46,59.949,1454188504,"201051344000890","219011344069620",30.47,19.80,0,318.61,391.64,37.7,34.5,0.287,318454.9,318454.9,19451,0,0,0,L,1122011218,0,122.01,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188517,84602.00
01/30/2016 16:15,2,1.205,ACTIVE,212.61,348.06,60.007,1454188504,"201051344000438","219011344069620",30.59,18.30,0,318.30,397.05,37.4,34.1,0.296,320202.1,320202.1,19514,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188518,84603.00
01/30/2016 16:15,2,1.229,ACTIVE,212.61,348.96,60.023,1454188504,"201051344000417","219011344069620",30.45,19.00,0,317.10,394.65,37.9,34.7,0.301,314268.1,314268.1,19616,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188519,84604.00
01/30/2016 16:15,2,1.158,ACTIVE,211.93,346.26,59.954,1454188504,"274151322000083","219011344069620",29.98,26.80,0,329.43,381.12,35.2,32.0,0.243,589170.6,589170.6,8668,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188519,84605.00
01/30/2016 16:15,2,1.254,ACTIVE,212.38,344.45,59.954,1454188504,"274151322000076","219011344069620",30.40,24.80,0,330.93,379.92,38.6,35.3,0.270,625839.7,625839.7,8719,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188520,84606.00
01/30/2016 16:15,2,1.236,ACTIVE,213.51,350.47,59.912,1454188504,"201051344000868","219011344069620",30.61,13.70,0,321.61,395.25,38.4,35.1,0.301,306777.7,306777.7,14696,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188521,84607.00
01/30/2016 16:15,2,1.215,ACTIVE,211.70,349.26,59.965,1454188504,"274151322000095","219011344069620",30.47,26.80,0,329.13,379.92,37.4,34.2,0.252,619469.6,619469.6,8557,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188522,84608.00
01/30/2016 16:15,2,1.227,ACTIVE,213.74,352.87,59.965,1454188504,"201051344000988","219011344069620",30.34,14.30,0,321.91,395.25,37.7,34.5,0.309,305879.3,305879.3,14937,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188523,84609.00
01/30/2016 16:15,2,1.236,ACTIVE,212.61,347.76,59.954,1454188504,"201051344001025","219011344069620",30.65,18.00,0,318.91,394.65,38.4,35.2,0.301,318272.4,318272.4,19515,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188524,84610.00
