ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2016 16:15,2,1.250,ACTIVE,213.74,351.67,59.959,1454188504,"201051344000458","219011344069620",30.42,15.80,0,323.41,394.95,38.5,35.2,0.309,316058.9,316058.9,14897,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188525,84611.00
01/30/2016 16:15,2,1.227,ACTIVE,214.19,352.57,59.944,1454188504,"201051344000853","219011344069620",30.55,14.00,0,326.72,396.45,37.9,34.7,0.305,314358.7,314358.7,14594,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188526,84612.00
01/30/2016 16:15,2,1.156,ACTIVE,212.61,348.36,59.986,1454188504,"201051344000685","219011344069620",30.57,18.00,0,318.00,394.95,35.8,32.6,0.296,320269.4,320269.4,19395,0,0,0,L,1122011218,0,122.68,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188527,84613.00
01/30/2016 16:15,2,1.156,ACTIVE,212.61,348.66,60.028,1454188504,"201051344000917","219011344069620",30.40,18.70,0,319.21,394.95,35.6,32.4,0.287,318016.5,318016.5,19368,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188528,84614.00
01/30/2016 16:15,2,1.139,ACTIVE,212.38,347.76,60.034,1454188504,"201051344001145","219011344069620",30.14,18.00,0,320.11,395.25,34.8,31.6,0.278,321993.8,321993.8,19312,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188529,84615.00
01/30/2016 16:15,2,1.180,ACTIVE,212.83,347.76,60.007,1454188504,"201051344000651","219011344069620",30.28,17.30,0,322.21,395.25,36.2,33.0,0.287,314662.3,314662.3,19544,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188530,84616.00
01/30/2016 16:15,2,1.076,ACTIVE,211.48,346.86,60.002,1454188504,"274151322000088","219011344069620",29.04,22.50,0,328.52,381.42,31.6,28.6,0.203,572142.9,572142.9,8444,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188530,84617.00
01/30/2016 16:15,2,0.771,ACTIVE,212.38,422.60,59.981,1454188504,"274151322000068","219011344069620",39.56,26.80,0,337.84,485.12,30.8,27.8,0.203,478675.9,478675.9,9055,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188531,84618.00
01/30/2016 16:15,2,1.135,ACTIVE,212.16,346.56,59.944,1454188504,"201051344001135","219011344069620",30.83,17.30,0,318.61,391.04,35.5,32.3,0.274,311056.5,311056.5,19538,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188532,84619.00
01/30/2016 16:15,2,1.145,ACTIVE,213.06,350.17,59.991,1454188504,"201051344000594","219011344069620",30.53,19.30,0,320.11,397.05,35.4,32.3,0.274,316998.9,316998.9,14946,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188533,84620.00
01/30/2016 16:15,2,1.107,ACTIVE,212.61,346.86,59.986,1454188504,"201051344001203","219011344069620",30.51,18.70,0,318.30,397.66,34.3,31.2,0.270,317613.5,317613.5,19505,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188534,84621.00
01/30/2016 16:15,2,1.061,ACTIVE,211.70,342.95,59.959,1454188504,"274151322000054","219011344069620",29.20,22.00,0,327.92,381.42,31.4,28.4,0.208,584685.1,584685.1,8455,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188535,84622.00
01/30/2016 16:15,2,1.098,ACTIVE,213.74,348.96,60.018,1454188504,"201051344000867","219011344069620",30.38,16.00,0,320.71,395.55,33.8,30.7,0.256,306210.3,306210.3,14930,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188536,84623.00
01/30/2016 16:15,2,1.037,ACTIVE,212.38,348.06,59.933,1454188504,"201051344001093","219011344069620",30.55,17.50,0,318.91,395.55,32.1,29.1,0.234,316306.5,316306.5,19418,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188537,84624.00
01/30/2016 16:15,2,1.041,ACTIVE,213.29,349.86,59.949,1454188504,"201051344000900","219011344069620",30.49,13.70,0,323.72,395.25,32.2,29.1,0.256,321478.6,321478.6,14544,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188538,84625.00
01/30/2016 16:15,2,1.076,ACTIVE,213.74,349.26,59.975,1454188504,"201051344000648","219011344069620",30.22,15.00,0,321.31,394.95,33.0,29.9,0.252,314491.7,314491.7,14704,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188539,84626.00
01/30/2016 16:15,2,1.062,ACTIVE,213.29,348.06,59.991,1454188504,"201051344000569","219011344069620",30.43,15.00,0,322.81,395.55,32.8,29.7,0.247,323028.5,323028.5,14477,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188540,84627.00
01/30/2016 16:15,2,1.059,ACTIVE,213.51,348.36,59.991,1454188504,"201051344000983","219011344069620",30.47,14.30,0,323.72,395.25,32.6,29.6,0.256,316075.9,316075.9,14778,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188541,84628.00
01/30/2016 16:15,2,1.021,ACTIVE,213.51,348.36,59.991,1454188504,"201051344001158","219011344069620",29.84,14.70,0,320.11,395.85,30.9,27.9,0.247,311099.1,311099.1,14956,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188542,84629.00
01/30/2016 16:15,2,1.021,ACTIVE,213.74,350.17,60.018,1454188504,"201051344000576","219011344069620",30.67,14.30,0,322.51,394.95,31.8,28.7,0.234,315966.9,315966.9,14572,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188543,84630.00
01/30/2016 16:15,2,0.924,ACTIVE,211.70,345.96,59.949,1454188504,"274151322000087","219011344069620",28.82,26.50,0,329.13,380.82,27.0,24.1,0.181,559706.4,559706.4,8487,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454188543,84631.00
01/30/2016 16:30,2,3.674,ACTIVE,216.45,357.68,59.933,1454189403,"201051344000645","219011344069620",31.11,14.70,0,335.14,395.55,115.7,109.8,0.517,315244.7,315244.7,14664,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189404,84632.00
01/30/2016 16:30,2,3.416,ACTIVE,212.83,356.48,59.975,1454189403,"274151322000085","219011344069620",30.26,21.50,0,335.14,380.52,104.8,99.2,0.402,587301.9,587301.9,8483,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189405,84633.00
01/30/2016 16:30,2,3.580,ACTIVE,216.00,357.08,59.933,1454189403,"201051344000633","219011344069620",31.19,16.00,0,334.84,397.96,113.2,107.3,0.539,306963.8,306963.8,14962,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189406,84634.00
01/30/2016 16:30,2,3.541,ACTIVE,216.45,356.18,59.954,1454189403,"201051344000469","219011344069620",31.41,12.30,0,334.84,398.26,112.7,106.8,0.526,308456.5,308456.5,14911,0,0,0,L,1122011218,0,122.91,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189407,84635.00
01/30/2016 16:30,2,3.506,ACTIVE,214.19,352.87,59.959,1454189403,"201051344000646","219011344069620",31.45,15.00,0,333.63,391.64,111.8,106.0,0.530,312736.7,312736.7,19544,0,0,0,L,1122011218,0,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189408,84636.00
01/30/2016 16:30,2,3.430,ACTIVE,212.61,350.17,59.959,1454189403,"274151322000052","219011344069620",30.93,24.30,0,333.93,380.82,107.4,101.7,0.415,594836.4,594836.4,8678,0,0,0,L,1151911521,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189409,84637.00
01/30/2016 16:30,2,3.684,ACTIVE,215.09,354.67,59.986,1454189403,"201051344000585","219011344069620",31.53,15.50,0,334.24,396.45,117.5,111.5,0.548,317670.7,317670.7,19534,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189410,84638.00
01/30/2016 16:30,2,3.426,ACTIVE,214.19,352.87,59.991,1454189403,"201051344001230","219011344069620",31.65,17.00,0,331.83,391.34,109.8,104.1,0.504,317070.2,317070.2,19385,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189411,84639.00
01/30/2016 16:30,2,3.551,ACTIVE,215.32,354.37,59.981,1454189403,"201051344000582","219011344069620",31.25,17.30,0,334.24,397.05,112.4,106.5,0.513,310880.4,310880.4,19506,0,0,0,L,1122011218,0,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189412,84640.00
01/30/2016 16:30,2,3.447,ACTIVE,214.19,351.67,59.959,1454189403,"201051344000955","219011344069620",31.47,17.00,0,333.63,390.74,109.8,104.1,0.521,320252.2,320252.2,19505,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189413,84641.00
01/30/2016 16:30,2,2.186,ACTIVE,212.83,460.17,59.965,1454189403,"274151322000094","219011344069620",42.94,26.30,0,407.57,482.72,95.9,90.6,0.371,478596.7,478596.7,8898,0,0,0,L,1151911521,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189414,84642.00
01/30/2016 16:30,2,3.564,ACTIVE,216.45,356.78,59.975,1454189403,"201051344000579","219011344069620",31.27,17.00,0,335.74,396.45,112.9,107.0,0.526,321610.1,321610.1,14927,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189415,84643.00
01/30/2016 16:30,2,3.525,ACTIVE,214.19,351.67,59.970,1454189403,"201051344000890","219011344069620",31.35,18.30,0,333.33,391.64,112.0,106.1,0.508,318470.5,318470.5,19452,0,0,0,L,1122011218,0,123.14,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189416,84644.00
01/30/2016 16:30,2,3.475,ACTIVE,214.64,352.87,59.949,1454189403,"201051344000438","219011344069620",31.49,17.30,0,334.84,394.35,110.8,105.0,0.521,320217.5,320217.5,19515,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189416,84645.00
01/30/2016 16:30,2,3.498,ACTIVE,214.64,352.57,59.970,1454189403,"201051344000417","219011344069620",31.05,18.30,0,333.33,392.55,110.0,104.2,0.517,314283.5,314283.5,19617,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189417,84646.00
01/30/2016 16:30,2,3.428,ACTIVE,212.61,348.96,59.975,1454189403,"274151322000083","219011344069620",31.01,25.00,0,328.52,380.52,107.7,102.0,0.424,589185.4,589185.4,8669,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189418,84647.00
01/30/2016 16:30,2,3.641,ACTIVE,213.51,358.58,59.981,1454189403,"274151322000076","219011344069620",31.59,24.00,0,336.04,382.03,116.4,110.4,0.460,625855.9,625855.9,8720,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189419,84648.00
01/30/2016 16:30,2,3.557,ACTIVE,215.54,354.97,59.965,1454189403,"201051344000868","219011344069620",31.07,13.30,0,336.64,397.35,112.0,106.1,0.513,306793.4,306793.4,14697,0,0,0,L,1122011218,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189420,84649.00
01/30/2016 16:30,2,3.693,ACTIVE,212.16,356.78,59.965,1454189403,"274151322000095","219011344069620",31.23,26.00,0,333.63,379.92,116.8,110.8,0.460,619485.7,619485.7,8558,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189421,84650.00
01/30/2016 16:30,2,3.592,ACTIVE,216.22,357.68,59.944,1454189403,"201051344000988","219011344069620",30.93,14.00,0,334.84,396.45,112.5,106.6,0.517,305895.1,305895.1,14938,0,0,0,L,1122011218,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189422,84651.00
01/30/2016 16:30,2,3.607,ACTIVE,214.87,353.17,59.949,1454189403,"201051344001025","219011344069620",31.39,16.70,0,334.84,395.85,114.7,108.8,0.526,318288.5,318288.5,19516,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189423,84652.00
01/30/2016 16:30,2,3.637,ACTIVE,216.22,356.78,59.959,1454189403,"201051344000458","219011344069620",31.15,15.50,0,334.84,396.45,114.7,108.8,0.539,316075.1,316075.1,14898,0,0,0,L,1122011218,0,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189424,84653.00
01/30/2016 16:30,2,3.609,ACTIVE,216.90,357.98,59.981,1454189403,"201051344000853","219011344069620",31.29,14.00,0,336.94,396.45,114.4,108.5,0.539,314374.8,314374.8,14595,0,0,0,L,1122011218,0,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189425,84654.00
01/30/2016 16:30,2,3.516,ACTIVE,214.64,354.67,59.986,1454189403,"201051344000685","219011344069620",31.27,17.00,0,334.24,396.75,111.5,105.7,0.539,320285.0,320285.0,19396,0,0,0,L,1122011218,0,123.81,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189426,84655.00
01/30/2016 16:30,2,3.600,ACTIVE,215.09,354.07,59.991,1454189403,"201051344000917","219011344069620",31.09,17.80,0,333.93,396.75,113.4,107.5,0.530,318032.4,318032.4,19369,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189427,84656.00
01/30/2016 16:30,2,3.527,ACTIVE,214.19,352.27,59.975,1454189403,"201051344001145","219011344069620",31.33,16.70,0,334.24,394.05,111.8,106.0,0.521,322009.4,322009.4,19313,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189428,84657.00
01/30/2016 16:30,2,3.580,ACTIVE,215.09,353.77,59.996,1454189403,"201051344000651","219011344069620",31.23,16.00,0,334.24,396.45,113.2,107.3,0.526,314678.3,314678.3,19545,0,0,0,L,1122011218,0,123.81,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189429,84658.00
01/30/2016 16:30,2,3.354,ACTIVE,212.61,345.96,59.970,1454189403,"274151322000088","219011344069620",30.30,21.30,0,333.93,380.52,102.9,97.4,0.384,572157.3,572157.3,8445,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189430,84659.00
01/30/2016 16:30,2,2.336,ACTIVE,213.51,450.56,59.954,1454189403,"274151322000068","219011344069620",41.75,26.30,0,410.88,485.42,98.3,93.0,0.367,478689.7,478689.7,9056,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189430,84660.00
01/30/2016 16:30,2,3.488,ACTIVE,214.64,352.57,59.954,1454189403,"201051344001135","219011344069620",31.35,16.30,0,334.54,392.85,110.8,105.0,0.513,311072.3,311072.3,19539,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189431,84661.00
01/30/2016 16:30,2,3.580,ACTIVE,215.09,357.08,59.949,1454189403,"201051344000594","219011344069620",31.07,18.30,0,334.84,397.96,112.7,106.9,0.526,317015.1,317015.1,14947,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189432,84662.00
01/30/2016 16:30,2,3.508,ACTIVE,214.87,352.57,59.954,1454189403,"201051344001203","219011344069620",31.29,17.30,0,334.84,396.45,111.2,105.4,0.521,317629.4,317629.4,19506,0,0,0,L,1122011218,0,123.81,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189433,84663.00
01/30/2016 16:30,2,3.428,ACTIVE,212.83,357.68,59.965,1454189403,"274151322000054","219011344069620",30.45,20.70,0,334.24,381.12,105.7,100.1,0.398,584700.2,584700.2,8456,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189434,84664.00
01/30/2016 16:30,2,3.523,ACTIVE,216.00,355.58,59.996,1454189403,"201051344000867","219011344069620",31.07,16.00,0,335.44,396.75,111.0,105.2,0.508,306226.3,306226.3,14931,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189435,84665.00
01/30/2016 16:30,2,3.404,ACTIVE,214.87,353.77,59.975,1454189403,"201051344001093","219011344069620",31.37,16.30,0,335.44,394.35,108.1,102.4,0.491,316322.1,316322.1,19419,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189436,84666.00
01/30/2016 16:30,2,3.525,ACTIVE,215.77,357.38,59.981,1454189403,"201051344000900","219011344069620",31.61,14.00,0,334.24,397.66,112.9,107.0,0.530,321494.7,321494.7,14545,0,0,0,L,1122011218,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189437,84667.00
01/30/2016 16:30,2,3.559,ACTIVE,216.00,356.78,59.965,1454189403,"201051344000648","219011344069620",31.17,14.30,0,336.04,396.45,112.3,106.5,0.530,314508.0,314508.0,14705,0,0,0,L,1122011218,0,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189438,84668.00
01/30/2016 16:30,2,3.521,ACTIVE,216.22,356.78,59.991,1454189403,"201051344000569","219011344069620",31.47,14.30,0,335.44,396.15,112.2,106.4,0.521,323044.8,323044.8,14478,0,0,0,L,1122011218,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189439,84669.00
01/30/2016 16:30,2,3.602,ACTIVE,216.00,356.48,59.986,1454189403,"201051344000983","219011344069620",31.23,14.30,0,334.84,396.75,113.9,108.0,0.539,316092.4,316092.4,14779,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189440,84670.00
01/30/2016 16:30,2,3.479,ACTIVE,216.45,356.48,59.986,1454189403,"201051344001158","219011344069620",31.17,14.30,0,333.93,398.26,109.8,104.1,0.517,311115.1,311115.1,14957,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189441,84671.00
01/30/2016 16:30,2,3.531,ACTIVE,216.67,357.98,59.949,1454189403,"201051344000576","219011344069620",31.39,13.70,0,335.44,395.25,112.2,106.4,0.517,315983.2,315983.2,14573,0,0,0,L,1122011218,0,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189442,84672.00
01/30/2016 16:30,2,3.338,ACTIVE,212.83,354.97,59.981,1454189403,"274151322000087","219011344069620",30.43,26.00,0,333.63,379.92,102.9,97.4,0.389,559721.1,559721.1,8488,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454189443,84673.00
01/30/2016 16:45,2,1.365,ACTIVE,213.74,351.37,59.959,1454190303,"201051344000645","219011344069620",30.67,13.30,0,320.71,392.85,42.5,39.1,0.331,315263.9,315263.9,14665,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190304,84674.00
01/30/2016 16:45,2,1.271,ACTIVE,211.93,344.76,59.975,1454190303,"274151322000085","219011344069620",29.74,19.00,0,330.03,378.12,38.3,35.1,0.261,587319.2,587319.2,8484,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190305,84675.00
01/30/2016 16:45,2,1.346,ACTIVE,213.74,352.57,59.949,1454190303,"201051344000633","219011344069620",30.87,14.30,0,321.91,394.05,42.1,38.7,0.336,306982.5,306982.5,14963,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190306,84676.00
01/30/2016 16:45,2,1.346,ACTIVE,213.74,353.17,59.949,1454190303,"201051344000469","219011344069620",31.03,10.30,0,320.71,393.75,42.3,38.9,0.345,308475.1,308475.1,14912,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190307,84677.00
01/30/2016 16:45,2,1.330,ACTIVE,212.16,349.56,59.907,1454190303,"201051344000646","219011344069620",31.05,14.00,0,315.60,388.34,41.9,38.5,0.345,312755.2,312755.2,19545,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190308,84678.00
01/30/2016 16:45,2,1.303,ACTIVE,211.48,352.27,59.970,1454190303,"274151322000052","219011344069620",30.30,21.00,0,329.13,377.52,40.0,36.7,0.278,594854.1,594854.1,8679,0,0,0,L,1151911521,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190309,84679.00
01/30/2016 16:45,2,1.451,ACTIVE,212.61,351.37,59.959,1454190303,"201051344000585","219011344069620",30.69,14.00,0,321.61,389.54,45.1,41.7,0.362,317690.3,317690.3,19535,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190310,84680.00
01/30/2016 16:45,2,1.311,ACTIVE,212.16,348.36,59.896,1454190303,"201051344001230","219011344069620",31.13,15.30,0,319.51,387.14,41.4,38.0,0.336,317088.3,317088.3,19386,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190311,84681.00
01/30/2016 16:45,2,1.381,ACTIVE,212.83,350.47,60.018,1454190303,"201051344000582","219011344069620",30.55,15.50,0,320.11,394.05,42.8,39.3,0.336,310899.0,310899.0,19507,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190312,84682.00
01/30/2016 16:45,2,1.354,ACTIVE,212.16,349.26,59.996,1454190303,"201051344000955","219011344069620",30.73,15.50,0,318.00,387.14,42.1,38.8,0.336,320270.4,320270.4,19506,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190313,84683.00
01/30/2016 16:45,2,0.883,ACTIVE,211.93,428.31,59.970,1454190303,"274151322000094","219011344069620",40.24,23.00,0,336.04,488.43,35.9,32.8,0.243,478612.5,478612.5,8899,0,0,0,L,1151911521,0,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190314,84684.00
01/30/2016 16:45,2,1.393,ACTIVE,213.51,352.57,59.949,1454190303,"201051344000579","219011344069620",30.95,14.70,0,323.11,391.94,43.7,40.2,0.340,321628.8,321628.8,14928,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190315,84685.00
01/30/2016 16:45,2,1.402,ACTIVE,212.16,349.26,60.018,1454190303,"201051344000890","219011344069620",30.61,16.70,0,318.61,388.04,43.5,40.0,0.336,318489.0,318489.0,19453,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190316,84686.00
01/30/2016 16:45,2,1.352,ACTIVE,212.38,350.17,59.965,1454190303,"201051344000438","219011344069620",31.15,15.80,0,319.21,391.34,42.6,39.2,0.345,320235.8,320235.8,19516,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190317,84687.00
01/30/2016 16:45,2,1.391,ACTIVE,212.16,349.56,59.970,1454190303,"201051344000417","219011344069620",30.57,15.80,0,318.00,388.64,43.1,39.6,0.349,314301.7,314301.7,19618,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190318,84688.00
01/30/2016 16:45,2,1.348,ACTIVE,211.25,348.66,59.965,1454190303,"274151322000083","219011344069620",30.08,22.00,0,329.73,377.82,41.1,37.7,0.292,589203.1,589203.1,8670,0,0,0,L,1151911521,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190319,84689.00
01/30/2016 16:45,2,1.422,ACTIVE,212.38,354.37,59.986,1454190303,"274151322000076","219011344069620",30.99,20.30,0,330.33,378.42,44.6,41.1,0.309,625875.0,625875.0,8721,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190320,84690.00
01/30/2016 16:45,2,1.408,ACTIVE,213.29,352.57,60.018,1454190303,"201051344000868","219011344069620",30.81,12.00,0,319.81,393.75,44.0,40.5,0.354,306811.8,306811.8,14698,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190321,84691.00
01/30/2016 16:45,2,1.465,ACTIVE,211.48,345.36,59.991,1454190303,"274151322000095","219011344069620",30.79,22.00,0,329.13,377.52,45.7,42.2,0.296,619504.8,619504.8,8559,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190321,84692.00
01/30/2016 16:45,2,1.439,ACTIVE,213.51,354.37,59.986,1454190303,"201051344000988","219011344069620",30.85,12.70,0,321.01,394.05,45.0,41.5,0.371,305913.5,305913.5,14939,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190322,84693.00
01/30/2016 16:45,2,1.498,ACTIVE,211.93,350.47,59.965,1454190303,"201051344001025","219011344069620",30.91,15.00,0,318.91,388.94,46.9,43.4,0.380,318307.4,318307.4,19517,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190323,84694.00
01/30/2016 16:45,2,1.518,ACTIVE,213.51,353.47,60.002,1454190303,"201051344000458","219011344069620",31.25,13.70,0,320.41,392.25,48.1,44.5,0.393,316094.0,316094.0,14899,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190324,84695.00
01/30/2016 16:45,2,1.537,ACTIVE,214.19,355.58,59.991,1454190303,"201051344000853","219011344069620",31.03,12.00,0,329.13,392.85,48.3,44.7,0.384,314393.6,314393.6,14596,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190325,84696.00
01/30/2016 16:45,2,1.518,ACTIVE,212.16,351.07,60.007,1454190303,"201051344000685","219011344069620",30.65,15.50,0,317.40,388.64,47.1,43.6,0.402,320303.2,320303.2,19397,0,0,0,L,1122011218,0,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190326,84697.00
01/30/2016 16:45,2,1.561,ACTIVE,212.61,351.97,60.007,1454190303,"201051344000917","219011344069620",30.97,16.00,0,320.71,393.15,48.9,45.3,0.402,318051.0,318051.0,19370,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190327,84698.00
01/30/2016 16:45,2,1.570,ACTIVE,212.38,351.97,59.975,1454190303,"201051344001145","219011344069620",30.79,15.00,0,319.21,388.64,49.0,45.4,0.393,322027.8,322027.8,19314,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190328,84699.00
01/30/2016 16:45,2,1.592,ACTIVE,212.61,351.97,59.965,1454190303,"201051344000651","219011344069620",30.99,14.70,0,320.11,392.85,50.0,46.3,0.402,314696.9,314696.9,19546,0,0,0,L,1122011218,0,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190329,84700.00
01/30/2016 16:45,2,1.471,ACTIVE,211.25,344.45,60.007,1454190303,"274151322000088","219011344069620",29.92,18.70,0,329.73,378.72,44.6,41.2,0.301,572174.0,572174.0,8446,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190330,84701.00
01/30/2016 16:45,2,1.076,ACTIVE,212.16,429.82,59.954,1454190303,"274151322000068","219011344069620",40.37,23.00,0,337.54,490.53,44.1,40.6,0.292,478705.5,478705.5,9057,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190331,84702.00
01/30/2016 16:45,2,1.607,ACTIVE,212.38,352.27,59.949,1454190303,"201051344001135","219011344069620",30.89,14.70,0,319.51,388.64,50.2,46.6,0.411,311090.5,311090.5,19540,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190332,84703.00
01/30/2016 16:45,2,1.635,ACTIVE,212.83,354.67,59.981,1454190303,"201051344000594","219011344069620",30.99,16.00,0,322.51,395.55,51.3,47.6,0.415,317033.6,317033.6,14948,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190333,84704.00
01/30/2016 16:45,2,1.607,ACTIVE,212.61,351.97,59.986,1454190303,"201051344001203","219011344069620",30.81,15.50,0,319.51,391.94,50.2,46.5,0.415,317647.6,317647.6,19507,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190333,84705.00
01/30/2016 16:45,2,1.539,ACTIVE,211.48,346.26,59.880,1454190303,"274151322000054","219011344069620",30.32,18.00,0,328.22,378.42,47.3,43.7,0.318,584717.4,584717.4,8457,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190334,84706.00
01/30/2016 16:45,2,1.604,ACTIVE,213.74,354.07,60.034,1454190303,"201051344000867","219011344069620",30.73,14.00,0,323.11,394.95,49.9,46.3,0.402,306244.5,306244.5,14932,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190335,84707.00
01/30/2016 16:45,2,1.555,ACTIVE,212.38,351.97,59.886,1454190303,"201051344001093","219011344069620",30.77,15.00,0,320.11,389.54,48.5,44.9,0.384,316339.7,316339.7,19420,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190336,84708.00
01/30/2016 16:45,2,1.557,ACTIVE,213.29,354.37,59.901,1454190303,"201051344000900","219011344069620",31.39,12.00,0,320.71,393.15,49.5,45.9,0.402,321513.1,321513.1,14546,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190337,84709.00
01/30/2016 16:45,2,1.607,ACTIVE,213.74,354.07,59.970,1454190303,"201051344000648","219011344069620",30.81,12.70,0,319.51,392.55,50.2,46.6,0.402,314526.4,314526.4,14706,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190338,84710.00
01/30/2016 16:45,2,1.594,ACTIVE,213.74,355.28,59.986,1454190303,"201051344000569","219011344069620",30.83,12.70,0,321.31,393.45,49.9,46.2,0.407,323063.1,323063.1,14479,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190339,84711.00
01/30/2016 16:45,2,1.588,ACTIVE,213.74,354.37,59.981,1454190303,"201051344000983","219011344069620",31.19,12.30,0,322.81,392.25,50.2,46.5,0.415,316111.1,316111.1,14780,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190340,84712.00
01/30/2016 16:45,2,1.527,ACTIVE,213.74,353.77,60.002,1454190303,"201051344001158","219011344069620",30.71,12.30,0,321.91,395.55,47.5,43.9,0.393,311132.9,311132.9,14958,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190341,84713.00
01/30/2016 16:45,2,1.529,ACTIVE,214.19,355.58,59.975,1454190303,"201051344000576","219011344069620",31.01,12.30,0,325.52,393.75,48.1,44.5,0.362,316001.5,316001.5,14574,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190342,84714.00
01/30/2016 16:45,2,1.434,ACTIVE,211.70,350.77,59.928,1454190303,"274151322000087","219011344069620",29.90,22.30,0,329.13,377.82,43.4,39.9,0.287,559737.8,559737.8,8489,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454190343,84715.00
01/30/2016 17:00,2,0.301,ACTIVE,212.83,340.55,59.975,1454191203,"201051344000645","219011344069620",28.23,11.30,0,337.54,379.02,8.6,6.4,0.035,315268.1,315268.1,14666,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191205,84716.00
01/30/2016 17:00,2,0.215,ACTIVE,211.03,338.74,59.959,1454191203,"274151322000085","219011344069620",27.89,15.80,0,334.84,363.39,6.1,3.9,0.031,587322.6,587322.6,8485,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191206,84717.00
01/30/2016 17:00,2,0.299,ACTIVE,212.83,341.75,59.944,1454191203,"201051344000633","219011344069620",29.50,12.00,0,336.34,379.32,9.0,6.7,0.035,306986.6,306986.6,14964,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191207,84718.00
01/30/2016 17:00,2,0.320,ACTIVE,212.38,339.95,59.959,1454191203,"201051344000469","219011344069620",28.71,9.00,0,335.74,377.22,9.4,7.1,0.040,308479.3,308479.3,14913,0,0,0,L,1122011218,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191207,84719.00
01/30/2016 17:00,2,0.303,ACTIVE,211.25,338.14,59.975,1454191203,"201051344000646","219011344069620",28.80,11.70,0,333.03,371.81,8.9,6.6,0.035,312759.3,312759.3,19546,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191208,84720.00
01/30/2016 17:00,2,0.242,ACTIVE,210.57,339.34,59.959,1454191203,"274151322000052","219011344069620",27.87,17.30,0,333.93,363.09,6.8,4.7,0.027,594857.7,594857.7,8680,0,0,0,L,1151911521,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191209,84721.00
01/30/2016 17:00,2,0.318,ACTIVE,211.48,338.14,59.959,1454191203,"201051344000585","219011344069620",28.92,11.70,0,333.93,373.91,9.4,7.1,0.035,317694.7,317694.7,19536,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191210,84722.00
01/30/2016 17:00,2,0.281,ACTIVE,211.48,337.54,59.965,1454191203,"201051344001230","219011344069620",29.14,12.70,0,332.73,370.00,8.3,6.1,0.031,317092.2,317092.2,19387,0,0,0,L,1122011218,0,121.78,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191211,84723.00
01/30/2016 17:00,2,0.297,ACTIVE,211.93,338.74,59.991,1454191203,"201051344000582","219011344069620",28.86,12.70,0,334.24,373.31,8.8,6.5,0.035,310903.1,310903.1,19508,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191212,84724.00
01/30/2016 17:00,2,0.324,ACTIVE,211.25,337.84,59.991,1454191203,"201051344000955","219011344069620",28.73,12.70,0,333.03,370.90,9.5,7.2,0.035,320274.5,320274.5,19507,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191213,84725.00
01/30/2016 17:00,2,0.135,ACTIVE,210.80,337.54,59.954,1454191203,"274151322000094","219011344069620",30.87,18.70,0,335.14,451.16,4.2,2.2,0.022,478615.3,478615.3,8900,0,0,0,L,1151911521,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191214,84726.00
01/30/2016 17:00,2,0.330,ACTIVE,212.38,339.65,59.991,1454191203,"201051344000579","219011344069620",29.16,12.00,0,335.74,377.82,9.8,7.5,0.035,321633.1,321633.1,14929,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191215,84727.00
01/30/2016 17:00,2,0.316,ACTIVE,211.25,337.54,59.991,1454191203,"201051344000890","219011344069620",29.02,14.00,0,333.63,371.51,9.3,7.1,0.031,318493.2,318493.2,19454,0,0,0,L,1122011218,0,121.55,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191216,84728.00
01/30/2016 17:00,2,0.299,ACTIVE,211.70,338.44,59.959,1454191203,"201051344000438","219011344069620",29.58,13.00,0,333.93,372.41,9.0,6.8,0.035,320239.9,320239.9,19517,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191217,84729.00
01/30/2016 17:00,2,0.334,ACTIVE,211.70,338.44,59.959,1454191203,"201051344000417","219011344069620",29.08,13.30,0,333.63,371.51,9.8,7.6,0.035,314305.9,314305.9,19619,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191218,84730.00
01/30/2016 17:00,2,0.223,ACTIVE,211.03,338.44,59.970,1454191203,"274151322000083","219011344069620",27.61,18.00,0,334.24,363.69,6.3,4.1,0.031,589206.5,589206.5,8671,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191219,84731.00
01/30/2016 17:00,2,0.236,ACTIVE,211.70,339.04,59.986,1454191203,"274151322000076","219011344069620",27.75,16.70,0,335.14,366.10,6.7,4.5,0.031,625878.7,625878.7,8722,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191219,84732.00
01/30/2016 17:00,2,0.297,ACTIVE,212.16,339.95,59.938,1454191203,"201051344000868","219011344069620",29.14,10.30,0,336.04,373.61,8.8,6.6,0.031,306815.8,306815.8,14699,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191221,84733.00
01/30/2016 17:00,2,0.227,ACTIVE,210.80,337.84,59.965,1454191203,"274151322000095","219011344069620",27.55,18.00,0,333.93,365.80,6.4,4.2,0.031,619508.5,619508.5,8560,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191222,84734.00
01/30/2016 17:00,2,0.291,ACTIVE,211.93,340.85,59.944,1454191203,"201051344000988","219011344069620",27.81,10.70,0,335.74,379.92,8.2,6.0,0.031,305917.4,305917.4,14940,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191223,84735.00
01/30/2016 17:00,2,0.299,ACTIVE,211.48,336.64,59.954,1454191203,"201051344001025","219011344069620",29.06,12.30,0,334.24,373.01,8.8,6.6,0.031,318311.5,318311.5,19518,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191224,84736.00
01/30/2016 17:00,2,0.314,ACTIVE,212.16,339.34,59.970,1454191203,"201051344000458","219011344069620",29.26,11.70,0,335.74,378.72,9.4,7.1,0.035,316098.2,316098.2,14900,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191225,84737.00
01/30/2016 17:00,2,0.305,ACTIVE,212.83,341.15,59.922,1454191203,"201051344000853","219011344069620",28.69,10.30,0,336.04,379.32,8.9,6.7,0.040,314397.7,314397.7,14597,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191226,84738.00
01/30/2016 17:00,2,0.283,ACTIVE,211.93,339.34,59.975,1454191203,"201051344000685","219011344069620",28.92,12.70,0,333.33,372.41,8.3,6.1,0.044,320307.0,320307.0,19398,0,0,0,L,1122011218,0,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191227,84739.00
01/30/2016 17:00,2,0.287,ACTIVE,211.70,338.44,59.938,1454191203,"201051344000917","219011344069620",28.65,13.30,0,332.13,373.31,8.4,6.2,0.040,318054.8,318054.8,19371,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191228,84740.00
01/30/2016 17:00,2,0.273,ACTIVE,211.70,338.14,59.986,1454191203,"201051344001145","219011344069620",29.36,12.30,0,334.84,373.61,8.2,6.0,0.035,322031.6,322031.6,19315,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191229,84741.00
01/30/2016 17:00,2,0.299,ACTIVE,211.70,338.74,59.949,1454191203,"201051344000651","219011344069620",28.92,12.00,0,334.84,374.51,8.8,6.5,0.035,314700.8,314700.8,19547,0,0,0,L,1122011218,0,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191230,84742.00
01/30/2016 17:00,2,0.201,ACTIVE,210.57,338.74,59.965,1454191203,"274151322000088","219011344069620",27.00,15.80,0,333.33,362.19,5.5,3.4,0.027,572177.0,572177.0,8447,0,0,0,L,1151911521,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191231,84743.00
01/30/2016 17:00,2,0.152,ACTIVE,211.93,338.44,59.975,1454191203,"274151322000068","219011344069620",31.29,19.00,0,336.04,465.89,4.8,2.7,0.018,478708.4,478708.4,9058,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191232,84744.00
01/30/2016 17:00,2,0.301,ACTIVE,211.25,336.94,59.891,1454191203,"201051344001135","219011344069620",28.96,12.00,0,333.63,373.01,8.9,6.6,0.035,311094.4,311094.4,19541,0,0,0,L,1122011218,0,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191233,84745.00
01/30/2016 17:00,2,0.312,ACTIVE,211.93,339.34,59.959,1454191203,"201051344000594","219011344069620",28.92,13.30,0,335.44,376.62,9.2,7.0,0.040,317037.5,317037.5,14949,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191233,84746.00
01/30/2016 17:00,2,0.303,ACTIVE,211.48,337.84,59.944,1454191203,"201051344001203","219011344069620",28.45,12.70,0,334.84,373.91,8.8,6.5,0.035,317651.4,317651.4,19508,0,0,0,L,1122011218,0,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191234,84747.00
01/30/2016 17:00,2,0.215,ACTIVE,210.57,337.84,59.965,1454191203,"274151322000054","219011344069620",27.85,15.30,0,333.93,363.69,6.0,3.9,0.022,584720.6,584720.6,8458,0,0,0,L,1151911521,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191235,84748.00
01/30/2016 17:00,2,0.299,ACTIVE,212.38,338.44,59.933,1454191203,"201051344000867","219011344069620",29.06,11.70,0,335.74,376.01,8.8,6.6,0.035,306248.3,306248.3,14933,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191236,84749.00
01/30/2016 17:00,2,0.322,ACTIVE,211.70,338.44,59.949,1454191203,"201051344001093","219011344069620",28.77,12.30,0,333.93,372.11,9.4,7.2,0.035,316343.5,316343.5,19421,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191237,84750.00
01/30/2016 17:00,2,0.244,ACTIVE,211.93,339.65,59.954,1454191203,"201051344000900","219011344069620",28.88,10.30,0,336.34,377.22,7.1,5.0,0.031,321516.6,321516.6,14547,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191238,84751.00
01/30/2016 17:00,2,0.316,ACTIVE,212.38,339.34,59.907,1454191203,"201051344000648","219011344069620",29.08,10.70,0,337.24,378.42,9.4,7.1,0.040,314530.4,314530.4,14707,0,0,0,L,1122011218,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191239,84752.00
01/30/2016 17:00,2,0.307,ACTIVE,212.38,339.65,59.959,1454191203,"201051344000569","219011344069620",29.38,10.70,0,335.74,376.31,9.2,6.9,0.040,323067.1,323067.1,14480,0,0,0,L,1122011218,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191240,84753.00
01/30/2016 17:00,2,0.307,ACTIVE,212.38,339.34,59.954,1454191203,"201051344000983","219011344069620",29.08,10.70,0,336.04,377.52,9.1,6.8,0.040,316115.0,316115.0,14781,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191241,84754.00
