ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2016 17:00,2,0.279,ACTIVE,212.38,339.95,59.944,1454191203,"201051344001158","219011344069620",29.14,10.30,0,336.34,377.82,8.3,6.1,0.040,311136.5,311136.5,14959,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191242,84755.00
01/30/2016 17:00,2,0.309,ACTIVE,213.06,341.15,59.959,1454191203,"201051344000576","219011344069620",29.02,10.30,0,336.94,378.12,9.1,6.9,0.031,316005.4,316005.4,14575,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191243,84756.00
01/30/2016 17:00,2,0.223,ACTIVE,210.80,337.54,59.954,1454191203,"274151322000087","219011344069620",27.53,18.70,0,333.93,362.19,6.2,4.1,0.018,559740.9,559740.9,8490,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454191243,84757.00
01/30/2016 17:15,2,0.346,ACTIVE,212.83,341.45,59.954,1454192104,"201051344000645","219011344069620",29.60,10.00,0,334.84,346.26,10.4,8.1,0.053,315269.9,315269.9,14667,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192105,84758.00
01/30/2016 17:15,2,0.275,ACTIVE,211.03,337.24,59.981,1454192104,"274151322000085","219011344069620",28.03,14.00,0,334.24,341.75,7.8,5.7,0.040,587323.9,587323.9,8486,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192106,84759.00
01/30/2016 17:15,2,0.359,ACTIVE,212.83,342.05,59.981,1454192104,"201051344000633","219011344069620",29.66,10.30,0,334.24,348.06,10.8,8.5,0.049,306988.6,306988.6,14965,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192107,84760.00
01/30/2016 17:15,2,0.373,ACTIVE,212.38,340.25,59.975,1454192104,"201051344000469","219011344069620",29.26,7.70,0,333.33,346.56,11.1,8.8,0.044,308481.4,308481.4,14914,0,0,0,L,1122011218,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192108,84761.00
01/30/2016 17:15,2,0.354,ACTIVE,211.03,338.44,59.981,1454192104,"201051344000646","219011344069620",29.20,10.30,0,331.53,343.55,10.5,8.2,0.049,312761.2,312761.2,19547,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192109,84762.00
01/30/2016 17:15,2,0.295,ACTIVE,210.80,337.84,59.965,1454192104,"274151322000052","219011344069620",28.55,15.00,0,333.03,342.35,8.5,6.3,0.044,594859.1,594859.1,8681,0,0,0,L,1151911521,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192110,84763.00
01/30/2016 17:15,2,0.369,ACTIVE,211.48,339.34,59.970,1454192104,"201051344000585","219011344069620",29.28,10.00,0,332.13,343.85,11.0,8.7,0.053,317696.7,317696.7,19537,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192111,84764.00
01/30/2016 17:15,2,0.344,ACTIVE,211.03,338.44,59.996,1454192104,"201051344001230","219011344069620",28.90,11.00,0,330.93,342.35,10.1,7.9,0.044,317094.0,317094.0,19388,0,0,0,L,1122011218,0,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192112,84765.00
01/30/2016 17:15,2,0.352,ACTIVE,211.70,339.34,59.981,1454192104,"201051344000582","219011344069620",29.26,10.70,0,332.13,343.55,10.5,8.2,0.049,310905.0,310905.0,19509,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192113,84766.00
01/30/2016 17:15,2,0.379,ACTIVE,211.03,338.14,59.965,1454192104,"201051344000955","219011344069620",29.06,11.00,0,330.63,342.95,11.2,8.9,0.057,320276.6,320276.6,19508,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192114,84767.00
01/30/2016 17:15,2,0.174,ACTIVE,210.80,376.01,59.975,1454192104,"274151322000094","219011344069620",35.33,16.70,0,334.24,383.23,6.2,4.1,0.022,478616.2,478616.2,8901,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192115,84768.00
01/30/2016 17:15,2,0.387,ACTIVE,212.16,339.95,59.954,1454192104,"201051344000579","219011344069620",29.34,10.70,0,334.84,345.36,11.5,9.2,0.049,321635.2,321635.2,14930,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192115,84769.00
01/30/2016 17:15,2,0.371,ACTIVE,211.25,338.14,59.949,1454192104,"201051344000890","219011344069620",29.50,12.30,0,331.53,343.55,11.1,8.8,0.049,318495.2,318495.2,19455,0,0,0,L,1122011218,0,121.55,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192116,84770.00
01/30/2016 17:15,2,0.359,ACTIVE,211.48,339.04,60.028,1454192104,"201051344000438","219011344069620",29.60,11.00,0,333.03,343.85,10.8,8.5,0.049,320241.9,320241.9,19518,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192117,84771.00
01/30/2016 17:15,2,0.387,ACTIVE,211.48,339.34,59.965,1454192104,"201051344000417","219011344069620",29.38,11.30,0,332.43,343.85,11.6,9.3,0.049,314308.1,314308.1,19620,0,0,0,L,1122011218,0,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192118,84772.00
01/30/2016 17:15,2,0.281,ACTIVE,210.80,339.04,59.991,1454192104,"274151322000083","219011344069620",27.81,15.80,0,333.93,342.35,8.0,5.7,0.044,589207.8,589207.8,8672,0,0,0,L,1151911521,0,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192119,84773.00
01/30/2016 17:15,2,0.285,ACTIVE,211.48,338.14,60.012,1454192104,"274151322000076","219011344069620",29.26,14.70,0,334.54,342.35,8.5,6.3,0.049,625880.1,625880.1,8723,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192120,84774.00
01/30/2016 17:15,2,0.354,ACTIVE,212.16,339.95,59.975,1454192104,"201051344000868","219011344069620",29.06,9.30,0,334.24,345.06,10.4,8.1,0.049,306817.7,306817.7,14700,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192121,84775.00
01/30/2016 17:15,2,0.279,ACTIVE,211.03,338.74,59.991,1454192104,"274151322000095","219011344069620",28.96,15.50,0,333.63,341.75,8.2,6.0,0.035,619509.8,619509.8,8561,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192122,84776.00
01/30/2016 17:15,2,0.334,ACTIVE,212.16,341.75,59.991,1454192104,"201051344000988","219011344069620",29.36,9.70,0,332.73,347.16,10.0,7.7,0.049,305919.2,305919.2,14941,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192123,84777.00
01/30/2016 17:15,2,0.350,ACTIVE,211.25,337.54,59.981,1454192104,"201051344001025","219011344069620",29.54,10.70,0,332.43,343.55,10.5,8.2,0.049,318313.4,318313.4,19519,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192124,84778.00
01/30/2016 17:15,2,0.373,ACTIVE,212.16,339.65,59.959,1454192104,"201051344000458","219011344069620",29.30,10.70,0,333.33,345.36,11.1,8.8,0.053,316100.2,316100.2,14901,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192125,84779.00
01/30/2016 17:15,2,0.355,ACTIVE,213.06,341.75,59.986,1454192104,"201051344000853","219011344069620",29.34,9.30,0,335.14,347.16,10.6,8.3,0.053,314399.6,314399.6,14598,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192126,84780.00
01/30/2016 17:15,2,0.344,ACTIVE,211.70,339.95,59.896,1454192104,"201051344000685","219011344069620",29.16,11.00,0,332.73,344.45,10.2,7.9,0.053,320308.8,320308.8,19399,0,0,0,L,1122011218,0,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192127,84781.00
01/30/2016 17:15,2,0.348,ACTIVE,211.48,339.65,59.912,1454192104,"201051344000917","219011344069620",28.92,11.70,0,331.23,344.15,10.2,8.0,0.044,318056.7,318056.7,19372,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192128,84782.00
01/30/2016 17:15,2,0.332,ACTIVE,211.70,339.65,59.938,1454192104,"201051344001145","219011344069620",29.50,10.70,0,333.03,344.15,10.0,7.7,0.049,322033.4,322033.4,19316,0,0,0,L,1122011218,0,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192129,84783.00
01/30/2016 17:15,2,0.348,ACTIVE,211.70,339.34,59.944,1454192104,"201051344000651","219011344069620",29.60,10.00,0,332.13,343.85,10.5,8.2,0.049,314702.7,314702.7,19548,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192129,84784.00
01/30/2016 17:15,2,0.250,ACTIVE,210.80,337.54,59.954,1454192104,"274151322000088","219011344069620",27.87,13.70,0,333.03,341.45,7.1,4.9,0.035,572178.1,572178.1,8448,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192130,84785.00
01/30/2016 17:15,2,0.191,ACTIVE,211.48,384.13,59.954,1454192104,"274151322000068","219011344069620",35.94,16.70,0,335.74,392.85,7.0,4.8,0.027,478709.4,478709.4,9059,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192131,84786.00
01/30/2016 17:15,2,0.352,ACTIVE,211.03,337.24,59.981,1454192104,"201051344001135","219011344069620",29.10,10.30,0,332.43,343.55,10.4,8.1,0.049,311096.3,311096.3,19542,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192132,84787.00
01/30/2016 17:15,2,0.365,ACTIVE,211.93,340.25,59.981,1454192104,"201051344000594","219011344069620",29.16,11.70,0,333.03,345.36,10.8,8.5,0.049,317039.6,317039.6,14950,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192133,84788.00
01/30/2016 17:15,2,0.352,ACTIVE,211.48,338.74,59.981,1454192104,"201051344001203","219011344069620",28.57,11.00,0,333.03,344.15,10.2,7.9,0.053,317653.3,317653.3,19509,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192134,84789.00
01/30/2016 17:15,2,0.271,ACTIVE,211.03,338.44,59.944,1454192104,"274151322000054","219011344069620",27.83,13.30,0,333.33,341.45,7.7,5.5,0.040,584721.8,584721.8,8459,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192135,84790.00
01/30/2016 17:15,2,0.350,ACTIVE,212.61,339.34,60.012,1454192104,"201051344000867","219011344069620",29.62,10.70,0,332.13,345.66,10.5,8.2,0.044,306250.2,306250.2,14934,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192136,84791.00
01/30/2016 17:15,2,0.377,ACTIVE,211.48,339.04,59.981,1454192104,"201051344001093","219011344069620",29.26,11.00,0,332.43,344.15,11.2,8.9,0.044,316345.6,316345.6,19422,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192137,84792.00
01/30/2016 17:15,2,0.293,ACTIVE,212.16,340.55,59.907,1454192104,"201051344000900","219011344069620",29.32,9.00,0,333.33,345.36,8.7,6.5,0.049,321518.1,321518.1,14548,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192138,84793.00
01/30/2016 17:15,2,0.367,ACTIVE,212.61,340.25,59.965,1454192104,"201051344000648","219011344069620",29.24,9.30,0,334.24,346.56,10.9,8.6,0.053,314532.4,314532.4,14708,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192139,84794.00
01/30/2016 17:15,2,0.361,ACTIVE,212.38,340.25,60.012,1454192104,"201051344000569","219011344069620",29.34,9.70,0,333.93,346.26,10.8,8.5,0.049,323069.1,323069.1,14481,0,0,0,L,1122011218,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192140,84795.00
01/30/2016 17:15,2,0.355,ACTIVE,212.38,339.95,59.975,1454192104,"201051344000983","219011344069620",29.58,9.70,0,333.33,345.66,10.6,8.3,0.053,316117.0,316117.0,14782,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192140,84796.00
01/30/2016 17:15,2,0.332,ACTIVE,212.38,339.95,59.991,1454192104,"201051344001158","219011344069620",29.48,9.30,0,333.03,345.96,10.0,7.7,0.044,311138.3,311138.3,14960,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192142,84797.00
01/30/2016 17:15,2,0.361,ACTIVE,212.61,341.45,59.981,1454192104,"201051344000576","219011344069620",29.24,9.30,0,334.84,346.26,10.7,8.4,0.057,316007.4,316007.4,14576,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192142,84798.00
01/30/2016 17:15,2,0.277,ACTIVE,211.03,339.04,59.959,1454192104,"274151322000087","219011344069620",27.83,16.30,0,333.33,342.05,7.8,5.6,0.040,559742.2,559742.2,8491,0,0,0,L,1151911521,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454192143,84799.00
01/30/2016 17:30,2,0.238,ACTIVE,212.16,339.04,59.959,1454193003,"201051344000645","219011344069620",28.86,9.30,0,334.84,347.16,7.0,4.9,0.018,315271.4,315271.4,14668,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193004,84800.00
01/30/2016 17:30,2,0.166,ACTIVE,210.35,336.04,59.954,1454193003,"274151322000085","219011344069620",27.75,12.30,0,333.63,342.05,4.7,2.6,0.013,587324.8,587324.8,8487,0,0,0,L,1151911521,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193005,84801.00
01/30/2016 17:30,2,0.256,ACTIVE,212.38,340.85,59.949,1454193003,"201051344000633","219011344069620",28.98,9.30,0,333.93,348.96,7.6,5.4,0.027,306990.2,306990.2,14966,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193006,84802.00
01/30/2016 17:30,2,0.271,ACTIVE,211.93,338.74,59.965,1454193003,"201051344000469","219011344069620",28.88,7.30,0,333.03,346.56,8.0,5.7,0.022,308483.1,308483.1,14915,0,0,0,L,1122011218,0,120.42,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193007,84803.00
01/30/2016 17:30,2,0.256,ACTIVE,211.25,338.14,59.901,1454193003,"201051344000646","219011344069620",28.31,9.30,0,331.53,344.45,7.3,5.2,0.022,312762.7,312762.7,19548,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193008,84804.00
01/30/2016 17:30,2,0.186,ACTIVE,210.35,336.94,59.944,1454193003,"274151322000052","219011344069620",27.85,13.30,0,332.73,342.35,5.3,3.2,0.022,594860.2,594860.2,8682,0,0,0,L,1151911521,0,120.42,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193009,84805.00
01/30/2016 17:30,2,0.256,ACTIVE,211.48,338.44,59.954,1454193003,"201051344000585","219011344069620",29.32,9.30,0,331.83,345.36,7.6,5.4,0.013,317698.4,317698.4,19538,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193010,84806.00
01/30/2016 17:30,2,0.256,ACTIVE,211.25,337.54,59.954,1454193003,"201051344001230","219011344069620",27.43,9.70,0,332.13,344.15,7.1,5.0,0.022,317095.5,317095.5,19389,0,0,0,L,1122011218,0,121.55,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193011,84807.00
01/30/2016 17:30,2,0.256,ACTIVE,211.93,337.84,59.954,1454193003,"201051344000582","219011344069620",28.27,9.70,0,332.73,344.76,7.3,5.1,0.022,310906.5,310906.5,19510,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193012,84808.00
01/30/2016 17:30,2,0.271,ACTIVE,211.03,337.24,59.975,1454193003,"201051344000955","219011344069620",28.94,9.70,0,331.83,345.06,8.0,5.8,0.018,320278.3,320278.3,19509,0,0,0,L,1122011218,0,120.88,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193013,84809.00
01/30/2016 17:30,2,0.098,ACTIVE,210.57,337.24,59.959,1454193003,"274151322000094","219011344069620",29.72,14.70,0,333.63,380.52,3.0,0.9,0.004,478616.7,478616.7,8902,0,0,0,L,1151911521,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193014,84810.00
01/30/2016 17:30,2,0.279,ACTIVE,211.93,339.04,59.959,1454193003,"201051344000579","219011344069620",29.26,9.70,0,334.24,346.26,8.3,6.1,0.022,321637.0,321637.0,14931,0,0,0,L,1122011218,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193015,84811.00
01/30/2016 17:30,2,0.271,ACTIVE,211.25,337.24,59.949,1454193003,"201051344000890","219011344069620",28.47,10.70,0,331.83,343.85,7.8,5.6,0.018,318496.9,318496.9,19456,0,0,0,L,1122011218,0,121.55,119.97,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193015,84812.00
01/30/2016 17:30,2,0.262,ACTIVE,211.48,338.14,59.922,1454193003,"201051344000438","219011344069620",28.75,10.00,0,333.03,345.66,7.7,5.5,0.018,320243.5,320243.5,19519,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193016,84813.00
01/30/2016 17:30,2,0.291,ACTIVE,211.70,338.14,59.965,1454193003,"201051344000417","219011344069620",28.88,10.30,0,332.43,345.06,8.6,6.3,0.018,314309.9,314309.9,19621,0,0,0,L,1122011218,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193017,84814.00
01/30/2016 17:30,2,0.164,ACTIVE,210.80,338.14,59.944,1454193003,"274151322000083","219011344069620",27.89,14.00,0,333.33,342.05,4.6,2.5,0.022,589208.7,589208.7,8673,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193018,84815.00
01/30/2016 17:30,2,0.176,ACTIVE,211.25,337.24,59.938,1454193003,"274151322000076","219011344069620",27.87,13.00,0,334.24,342.35,5.0,2.9,0.018,625881.2,625881.2,8724,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193019,84816.00
01/30/2016 17:30,2,0.252,ACTIVE,211.93,338.74,59.928,1454193003,"201051344000868","219011344069620",27.97,8.00,0,333.63,346.56,7.2,5.0,0.018,306819.2,306819.2,14701,0,0,0,L,1122011218,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193020,84817.00
01/30/2016 17:30,2,0.168,ACTIVE,210.57,336.34,59.949,1454193003,"274151322000095","219011344069620",27.55,14.00,0,333.33,341.45,4.7,2.6,0.018,619510.8,619510.8,8562,0,0,0,L,1151911521,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193021,84818.00
01/30/2016 17:30,2,0.227,ACTIVE,211.70,339.95,59.949,1454193003,"201051344000988","219011344069620",28.59,9.00,0,333.33,348.06,6.6,4.5,0.027,305920.6,305920.6,14942,0,0,0,L,1122011218,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193022,84819.00
01/30/2016 17:30,2,0.244,ACTIVE,211.25,336.64,59.965,1454193003,"201051344001025","219011344069620",28.80,9.30,0,332.13,344.45,7.2,5.0,0.018,318314.9,318314.9,19520,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193023,84820.00
01/30/2016 17:30,2,0.268,ACTIVE,211.93,338.44,59.933,1454193003,"201051344000458","219011344069620",28.31,10.00,0,333.93,346.56,7.7,5.5,0.022,316101.9,316101.9,14902,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193024,84821.00
01/30/2016 17:30,2,0.260,ACTIVE,212.61,340.25,59.965,1454193003,"201051344000853","219011344069620",27.71,8.50,0,335.74,347.46,7.3,5.1,0.018,314401.1,314401.1,14599,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193025,84822.00
01/30/2016 17:30,2,0.240,ACTIVE,211.70,339.04,59.917,1454193003,"201051344000685","219011344069620",28.25,10.00,0,332.13,345.66,6.9,4.8,0.018,320310.3,320310.3,19400,0,0,0,L,1122011218,0,122.23,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193026,84823.00
01/30/2016 17:30,2,0.248,ACTIVE,211.48,338.74,59.965,1454193003,"201051344000917","219011344069620",28.03,10.70,0,331.23,345.96,7.0,4.9,0.022,318058.2,318058.2,19373,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193027,84824.00
01/30/2016 17:30,2,0.236,ACTIVE,211.70,338.44,59.901,1454193003,"201051344001145","219011344069620",28.11,9.30,0,333.63,345.36,6.8,4.6,0.018,322034.8,322034.8,19317,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193028,84825.00
01/30/2016 17:30,2,0.254,ACTIVE,211.70,337.84,59.954,1454193003,"201051344000651","219011344069620",28.69,9.00,0,333.63,345.06,7.4,5.2,0.018,314704.3,314704.3,19549,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193029,84826.00
01/30/2016 17:30,2,0.146,ACTIVE,209.67,336.04,59.949,1454193003,"274151322000088","219011344069620",25.92,12.30,0,332.73,341.75,3.9,1.8,0.009,572178.8,572178.8,8449,0,0,0,L,1151911521,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193030,84827.00
01/30/2016 17:30,2,0.113,ACTIVE,211.03,337.24,59.928,1454193003,"274151322000068","219011344069620",30.06,14.70,0,334.24,387.44,3.5,1.5,0.004,478710.0,478710.0,9060,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193031,84828.00
01/30/2016 17:30,2,0.242,ACTIVE,211.03,336.64,59.965,1454193003,"201051344001135","219011344069620",28.86,9.30,0,332.43,344.45,7.1,4.9,0.018,311097.8,311097.8,19543,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193032,84829.00
01/30/2016 17:30,2,0.260,ACTIVE,211.70,338.74,59.933,1454193003,"201051344000594","219011344069620",28.31,10.70,0,332.43,347.46,7.5,5.3,0.022,317041.2,317041.2,14951,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193032,84830.00
01/30/2016 17:30,2,0.244,ACTIVE,211.25,337.84,59.965,1454193003,"201051344001203","219011344069620",28.47,9.70,0,332.13,346.56,7.0,4.9,0.018,317654.8,317654.8,19510,0,0,0,L,1122011218,0,121.78,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193033,84831.00
01/30/2016 17:30,2,0.156,ACTIVE,210.57,336.64,59.949,1454193003,"274151322000054","219011344069620",27.81,12.30,0,332.43,341.45,4.5,2.4,0.018,584722.7,584722.7,8460,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193034,84832.00
01/30/2016 17:30,2,0.244,ACTIVE,211.93,338.44,59.922,1454193003,"201051344000867","219011344069620",28.63,9.70,0,334.24,345.96,7.1,4.9,0.013,306251.8,306251.8,14935,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193035,84833.00
01/30/2016 17:30,2,0.279,ACTIVE,211.48,338.14,59.986,1454193003,"201051344001093","219011344069620",28.63,10.00,0,332.73,344.76,8.1,5.9,0.022,316347.3,316347.3,19423,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193036,84834.00
01/30/2016 17:30,2,0.189,ACTIVE,211.70,339.65,59.975,1454193003,"201051344000900","219011344069620",28.13,8.00,0,333.33,345.96,5.4,3.3,0.013,321519.2,321519.2,14549,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193037,84835.00
01/30/2016 17:30,2,0.258,ACTIVE,211.93,339.34,59.959,1454193003,"201051344000648","219011344069620",29.16,8.00,0,334.54,346.56,7.7,5.5,0.018,314534.1,314534.1,14709,0,0,0,L,1122011218,0,120.42,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193038,84836.00
01/30/2016 17:30,2,0.252,ACTIVE,211.93,339.04,59.996,1454193003,"201051344000569","219011344069620",28.98,9.00,0,334.24,345.66,7.4,5.2,0.018,323070.7,323070.7,14482,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193039,84837.00
01/30/2016 17:30,2,0.252,ACTIVE,211.93,338.74,59.938,1454193003,"201051344000983","219011344069620",29.02,8.50,0,333.63,345.66,7.4,5.2,0.018,316118.5,316118.5,14783,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193040,84838.00
01/30/2016 17:30,2,0.213,ACTIVE,212.16,339.04,59.959,1454193003,"201051344001158","219011344069620",29.64,8.00,0,333.33,345.96,6.4,4.3,0.018,311139.7,311139.7,14961,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193041,84839.00
01/30/2016 17:30,2,0.262,ACTIVE,212.38,340.25,59.938,1454193003,"201051344000576","219011344069620",28.57,8.50,0,334.24,348.06,7.6,5.4,0.013,316009.0,316009.0,14577,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193042,84840.00
01/30/2016 17:30,2,0.170,ACTIVE,210.80,338.44,59.928,1454193003,"274151322000087","219011344069620",26.88,14.70,0,332.73,341.75,4.6,2.5,0.018,559743.1,559743.1,8492,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193043,84841.00
01/30/2016 17:45,2,0.115,ALERT,211.93,300.27,59.907,1454193904,"201051344000645","219011344069620",18.98,8.00,0,299.67,345.06,2.2,0.2,0.000,315272.1,315272.1,14669,0,0,0,L,1122011218,0,121.10,121.55,0002,4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193906,84842.00
01/30/2016 17:45,2,0.053,ALERT,210.35,297.87,59.970,1454193904,"274151322000085","219011344069620",18.33,10.70,0,296.36,339.95,1.0,0.0,0.000,587325.0,587325.0,8488,0,0,0,L,1151911521,0,121.10,121.33,0002,9,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193908,84843.00
01/30/2016 17:45,2,0.129,ALERT,212.16,300.27,59.970,1454193904,"201051344000633","219011344069620",17.51,7.70,0,297.87,346.26,2.3,0.3,0.000,306990.9,306990.9,14967,0,0,0,L,1122011218,0,121.10,121.78,0002,7,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193909,84844.00
01/30/2016 17:45,2,0.158,ALERT,211.70,300.87,59.975,1454193904,"201051344000469","219011344069620",18.13,6.30,0,298.77,343.85,2.9,0.9,0.000,308483.9,308483.9,14916,0,0,0,L,1122011218,0,120.20,121.78,0002,3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193911,84845.00
01/30/2016 17:45,2,0.125,ALERT,210.57,299.37,59.986,1454193904,"201051344000646","219011344069620",16.82,7.30,0,297.26,342.95,2.1,0.2,0.000,312763.4,312763.4,19549,0,0,0,L,1122011218,0,121.33,120.42,0002,4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193913,84846.00
01/30/2016 17:45,2,0.076,ALERT,209.90,297.87,59.949,1454193904,"274151322000052","219011344069620",17.06,11.00,0,296.06,340.25,1.3,0.0,0.000,594860.5,594860.5,8683,0,0,0,L,1151911521,0,119.97,121.55,0002,9,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193915,84847.00
01/30/2016 17:45,2,0.137,ALERT,210.80,299.67,59.975,1454193904,"201051344000585","219011344069620",17.31,7.70,0,297.57,342.35,2.4,0.4,0.000,317699.1,317699.1,19539,0,0,0,L,1122011218,0,120.65,120.65,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193917,84848.00
01/30/2016 17:45,2,0.133,ALERT,210.57,299.67,59.922,1454193904,"201051344001230","219011344069620",14.39,8.00,0,298.17,341.75,1.9,0.0,0.000,317096.1,317096.1,19390,0,0,0,L,1122011218,0,121.10,120.20,0002,4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193919,84849.00
01/30/2016 17:45,2,0.131,ALERT,211.25,300.27,59.975,1454193904,"201051344000582","219011344069620",17.81,7.70,0,298.77,342.05,2.4,0.4,0.000,310907.2,310907.2,19511,0,0,0,L,1122011218,0,121.33,120.88,0002,5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193920,84850.00
01/30/2016 17:45,2,0.154,ALERT,210.35,299.37,59.959,1454193904,"201051344000955","219011344069620",16.34,8.00,0,297.87,341.15,2.6,0.6,0.000,320279.1,320279.1,19510,0,0,0,L,1122011218,0,120.65,120.42,0002,5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193922,84851.00
01/30/2016 17:45,2,0.000,ALERT,210.12,296.66,59.970,1454193904,"274151322000094","219011344069620",40.10,11.70,0,295.46,407.87,0.0,0.0,0.000,478616.7,478616.7,8903,0,0,0,L,1151911521,0,120.20,121.78,0100,8,0,0,0,0,0,0,129,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1454193924,84852.00
01/30/2016 17:45,2,0.158,ALERT,211.48,301.17,59.965,1454193904,"201051344000579","219011344069620",17.45,8.50,0,300.57,343.55,2.8,0.8,0.000,321637.9,321637.9,14932,0,0,0,L,1122011218,0,120.42,121.10,0002,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193926,84853.00
01/30/2016 17:45,2,0.148,ALERT,210.57,299.67,59.970,1454193904,"201051344000890","219011344069620",17.63,9.00,0,298.47,342.35,2.7,0.6,0.000,318497.7,318497.7,19457,0,0,0,L,1122011218,0,121.33,119.97,0002,8,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193928,84854.00
01/30/2016 17:45,2,0.145,ALERT,210.80,299.07,59.933,1454193904,"201051344000438","219011344069620",15.96,8.00,0,297.87,342.95,2.4,0.3,0.000,320244.2,320244.2,19520,0,0,0,L,1122011218,0,121.33,120.42,0002,7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193929,84855.00
01/30/2016 17:45,2,0.178,ALERT,210.80,298.47,59.938,1454193904,"201051344000417","219011344069620",16.18,8.50,0,297.26,342.65,2.9,0.9,0.000,314310.8,314310.8,19622,0,0,0,L,1122011218,0,120.88,120.65,0002,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193931,84856.00
01/30/2016 17:45,2,0.053,ALERT,210.35,298.17,59.949,1454193904,"274151322000083","219011344069620",16.86,11.70,0,296.66,340.25,0.9,0.0,0.000,589208.9,589208.9,8674,0,0,0,L,1151911521,0,120.42,121.55,0002,6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193933,84857.00
01/30/2016 17:45,2,0.053,ALERT,210.80,297.26,59.938,1454193904,"274151322000076","219011344069620",18.45,10.70,0,296.36,340.25,1.0,0.0,0.000,625881.4,625881.4,8725,0,0,0,L,1151911521,0,120.65,121.78,0002,8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193935,84858.00
01/30/2016 17:45,2,0.127,ALERT,211.70,301.47,59.901,1454193904,"201051344000868","219011344069620",16.76,7.00,0,300.57,344.76,2.2,0.2,0.000,306819.8,306819.8,14702,0,0,0,L,1122011218,0,120.65,121.55,0002,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193937,84859.00
01/30/2016 17:45,2,0.047,ALERT,210.12,298.47,59.933,1454193904,"274151322000095","219011344069620",18.37,11.30,0,297.57,339.95,0.9,0.0,0.000,619511.0,619511.0,8563,0,0,0,L,1151911521,0,120.88,121.33,0002,8,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193939,84860.00
01/30/2016 17:45,2,0.111,ALERT,211.25,300.57,59.944,1454193904,"201051344000988","219011344069620",17.57,7.30,0,297.26,344.76,2.0,0.0,0.000,305921.1,305921.1,14943,0,0,0,L,1122011218,0,120.42,121.55,0002,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193941,84861.00
01/30/2016 17:45,2,0.121,ALERT,210.35,298.77,59.965,1454193904,"201051344001025","219011344069620",17.16,7.70,0,296.96,342.35,2.1,0.1,0.000,318315.5,318315.5,19521,0,0,0,L,1122011218,0,120.65,120.42,0002,4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193942,84862.00
01/30/2016 17:45,2,0.137,ALERT,211.25,300.87,59.959,1454193904,"201051344000458","219011344069620",17.57,8.50,0,299.37,344.15,2.5,0.5,0.000,316102.6,316102.6,14903,0,0,0,L,1122011218,0,120.65,121.33,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193944,84863.00
01/30/2016 17:45,2,0.117,ALERT,212.16,300.87,59.938,1454193904,"201051344000853","219011344069620",15.55,7.30,0,299.07,345.36,1.9,0.0,0.000,314401.7,314401.7,14600,0,0,0,L,1122011218,0,121.10,121.55,0002,6,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193946,84864.00
01/30/2016 17:45,2,0.115,ALERT,211.03,299.07,59.922,1454193904,"201051344000685","219011344069620",15.84,8.00,0,297.26,344.76,1.9,0.0,0.000,320310.9,320310.9,19401,0,0,0,L,1122011218,0,121.78,120.42,0002,4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193948,84865.00
01/30/2016 17:45,2,0.125,ALERT,210.80,298.77,59.928,1454193904,"201051344000917","219011344069620",15.43,9.00,0,296.06,343.25,2.0,0.0,0.000,318058.8,318058.8,19374,0,0,0,L,1122011218,0,120.88,120.88,0002,5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193950,84866.00
01/30/2016 17:45,2,0.113,ALERT,210.80,299.37,59.949,1454193904,"201051344001145","219011344069620",16.24,7.70,0,297.87,343.25,1.9,0.0,0.000,322035.3,322035.3,19318,0,0,0,L,1122011218,0,121.10,120.20,0002,7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193951,84867.00
01/30/2016 17:45,2,0.141,ALERT,210.80,298.47,59.965,1454193904,"201051344000651","219011344069620",16.24,7.00,0,296.96,342.65,2.3,0.3,0.000,314705.0,314705.0,19550,0,0,0,L,1122011218,0,121.55,120.20,0002,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193953,84868.00
01/30/2016 17:45,2,0.037,ALERT,210.12,297.57,59.944,1454193904,"274151322000088","219011344069620",15.57,10.30,0,295.76,339.65,0.6,0.0,0.000,572178.9,572178.9,8450,0,0,0,L,1151911521,0,120.88,121.33,0002,6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193955,84869.00
01/30/2016 17:45,2,0.008,ALERT,211.03,328.22,59.944,1454193904,"274151322000068","219011344069620",40.45,12.00,0,295.16,408.48,0.0,0.0,0.000,478710.1,478710.1,9061,0,0,0,L,1151911521,0,120.88,121.78,0100,10,0,0,0,0,0,0,130,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1454193957,84870.00
01/30/2016 17:45,2,0.125,ALERT,210.35,299.37,59.912,1454193904,"201051344001135","219011344069620",16.64,7.70,0,297.87,341.45,2.1,0.1,0.000,311098.4,311098.4,19544,0,0,0,L,1122011218,0,120.88,120.42,0002,6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193959,84871.00
01/30/2016 17:45,2,0.133,ALERT,211.25,301.17,59.933,1454193904,"201051344000594","219011344069620",17.43,9.00,0,298.77,343.55,2.4,0.3,0.000,317041.9,317041.9,14952,0,0,0,L,1122011218,0,120.65,121.10,0002,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193960,84872.00
01/30/2016 17:45,2,0.131,ALERT,210.80,298.77,59.933,1454193904,"201051344001203","219011344069620",15.41,8.00,0,297.57,343.25,2.0,0.0,0.000,317655.4,317655.4,19511,0,0,0,L,1122011218,0,121.55,120.42,0002,5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193962,84873.00
01/30/2016 17:45,2,0.047,ALERT,210.12,298.47,59.949,1454193904,"274151322000054","219011344069620",15.94,10.00,0,295.76,339.65,0.8,0.0,0.000,584722.8,584722.8,8461,0,0,0,L,1151911521,0,120.42,121.33,0002,8,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193964,84874.00
01/30/2016 17:45,2,0.127,ALERT,211.70,300.27,59.944,1454193904,"201051344000867","219011344069620",16.40,8.00,0,299.07,344.15,2.1,0.1,0.000,306252.4,306252.4,14936,0,0,0,L,1122011218,0,121.10,121.33,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193966,84875.00
01/30/2016 17:45,2,0.174,ALERT,210.57,299.07,59.954,1454193904,"201051344001093","219011344069620",14.89,8.50,0,296.96,342.95,2.6,0.6,0.000,316348.2,316348.2,19424,0,0,0,L,1122011218,0,121.10,120.42,0002,7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193968,84876.00
01/30/2016 17:45,2,0.068,ALERT,211.25,300.57,59.959,1454193904,"201051344000900","219011344069620",15.35,7.00,0,298.47,343.85,1.1,0.0,0.000,321519.5,321519.5,14550,0,0,0,L,1122011218,0,120.65,121.33,0002,3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193970,84877.00
01/30/2016 17:45,2,0.143,ALERT,211.70,300.27,59.965,1454193904,"201051344000648","219011344069620",16.96,7.00,0,298.77,344.76,2.5,0.4,0.000,314534.8,314534.8,14710,0,0,0,L,1122011218,0,120.42,121.78,0002,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193972,84878.00
01/30/2016 17:45,2,0.133,ALERT,211.48,300.87,59.917,1454193904,"201051344000569","219011344069620",16.56,7.70,0,299.67,343.25,2.2,0.2,0.000,323071.4,323071.4,14483,0,0,0,L,1122011218,0,120.20,121.55,0002,4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193974,84879.00
01/30/2016 17:45,2,0.129,ALERT,211.48,300.87,59.944,1454193904,"201051344000983","219011344069620",16.08,7.30,0,299.37,343.55,2.1,0.1,0.000,316119.2,316119.2,14784,0,0,0,L,1122011218,0,120.65,121.10,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193976,84880.00
01/30/2016 17:45,2,0.111,ALERT,211.48,300.27,59.928,1454193904,"201051344001158","219011344069620",15.59,7.00,0,298.17,344.45,1.8,0.0,0.000,311140.2,311140.2,14962,0,0,0,L,1122011218,0,120.42,121.10,0002,6,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193977,84881.00
01/30/2016 17:45,2,0.131,ALERT,211.70,300.87,59.922,1454193904,"201051344000576","219011344069620",14.67,7.00,0,299.07,345.66,1.9,0.0,0.000,316009.7,316009.7,14578,0,0,0,L,1122011218,0,120.88,121.33,0002,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454193979,84882.00
01/30/2016 17:45,2,0.031,ALERT,210.57,297.57,59.917,1454193904,"274151322000087","219011344069620",27.81,12.00,0,295.16,339.95,0.0,0.0,0.000,559743.3,559743.3,8493,0,0,0,L,1151911521,0,120.65,121.55,0100,11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1454193981,84883.00
01/30/2016 18:00,2,0.000,ALERT,212.16,300.87,59.970,1454194803,"201051344000645","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,315272.1,315272.1,14671,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194805,84884.00
01/30/2016 18:00,2,0.000,ALERT,211.03,298.77,59.991,1454194803,"274151322000085","219011344069620",0.00,9.00,0,295.16,301.17,0.0,0.0,0.000,587325.0,587325.0,8490,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1454194807,84885.00
01/30/2016 18:00,2,0.000,ALERT,212.38,300.87,59.949,1454194803,"201051344000633","219011344069620",0.00,6.70,0,296.36,302.37,0.0,0.0,0.000,306990.9,306990.9,14969,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194808,84886.00
01/30/2016 18:00,2,0.000,ALERT,211.93,300.87,59.975,1454194803,"201051344000469","219011344069620",0.00,5.50,0,297.26,302.68,0.0,0.0,0.000,308484.1,308484.1,14918,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194810,84887.00
01/30/2016 18:00,2,0.000,ALERT,210.80,299.37,59.986,1454194803,"201051344000646","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,312763.4,312763.4,19551,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194812,84888.00
01/30/2016 18:00,2,0.000,ALERT,210.80,299.67,59.954,1454194803,"274151322000052","219011344069620",0.00,9.30,0,294.86,301.47,0.0,0.0,0.000,594860.5,594860.5,8685,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194814,84889.00
01/30/2016 18:00,2,0.000,ALERT,211.03,299.37,59.986,1454194803,"201051344000585","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,317699.1,317699.1,19541,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194816,84890.00
01/30/2016 18:00,2,0.000,ALERT,211.03,299.67,60.007,1454194803,"201051344001230","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,317096.1,317096.1,19392,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194817,84891.00
01/30/2016 18:00,2,0.000,ALERT,211.25,299.97,59.986,1454194803,"201051344000582","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,310907.2,310907.2,19513,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194819,84892.00
01/30/2016 18:00,2,0.000,ALERT,210.57,299.07,59.986,1454194803,"201051344000955","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,320279.3,320279.3,19512,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194821,84893.00
01/30/2016 18:00,2,0.000,ALERT,211.03,297.87,59.965,1454194803,"274151322000094","219011344069620",0.00,9.70,0,294.26,379.92,0.0,0.0,0.000,478616.7,478616.7,8905,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1454194823,84894.00
01/30/2016 18:00,2,0.000,ALERT,211.70,301.77,59.928,1454194803,"201051344000579","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,321638.0,321638.0,14934,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194825,84895.00
01/30/2016 18:00,2,0.000,ALERT,210.57,299.07,59.975,1454194803,"201051344000890","219011344069620",0.00,7.70,0,297.26,302.37,0.0,0.0,0.000,318497.9,318497.9,19459,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194827,84896.00
01/30/2016 18:00,2,0.000,ALERT,211.03,298.47,59.991,1454194803,"201051344000438","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,320244.4,320244.4,19522,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194829,84897.00
01/30/2016 18:00,2,0.000,ALERT,211.03,298.17,59.991,1454194803,"201051344000417","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,314311.1,314311.1,19624,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194830,84898.00
01/30/2016 18:00,2,0.000,ALERT,211.03,299.07,59.970,1454194803,"274151322000083","219011344069620",0.00,9.70,0,295.46,301.47,0.0,0.0,0.000,589208.9,589208.9,8676,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194832,84899.00
