ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2016 18:00,2,0.000,ALERT,211.25,298.47,59.954,1454194803,"274151322000076","219011344069620",0.00,9.00,0,295.16,301.47,0.0,0.0,0.000,625881.4,625881.4,8727,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1454194834,84900.00
01/30/2016 18:00,2,0.000,ALERT,211.70,301.47,59.965,1454194803,"201051344000868","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,306819.9,306819.9,14704,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194836,84901.00
01/30/2016 18:00,2,0.000,ALERT,210.80,299.67,59.933,1454194803,"274151322000095","219011344069620",0.00,9.30,0,296.06,302.07,0.0,0.0,0.000,619511.0,619511.0,8565,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1454194838,84902.00
01/30/2016 18:00,2,0.000,ALERT,211.48,300.87,59.975,1454194803,"201051344000988","219011344069620",0.00,6.70,0,295.76,302.68,0.0,0.0,0.000,305921.1,305921.1,14945,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194839,84903.00
01/30/2016 18:00,2,0.000,ALERT,210.57,298.47,59.970,1454194803,"201051344001025","219011344069620",0.00,6.30,0,296.36,301.47,0.0,0.0,0.000,318315.6,318315.6,19523,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194841,84904.00
01/30/2016 18:00,2,0.000,ALERT,211.70,300.87,59.975,1454194803,"201051344000458","219011344069620",0.00,7.30,0,298.47,303.58,0.0,0.0,0.000,316102.7,316102.7,14905,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194843,84905.00
01/30/2016 18:00,2,0.000,ALERT,212.38,300.87,59.949,1454194803,"201051344000853","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,314401.7,314401.7,14602,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194845,84906.00
01/30/2016 18:00,2,0.000,ALERT,211.25,298.77,59.991,1454194803,"201051344000685","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,320310.9,320310.9,19403,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194847,84907.00
01/30/2016 18:00,2,0.000,ALERT,211.03,298.17,59.981,1454194803,"201051344000917","219011344069620",0.00,7.70,0,295.16,300.27,0.0,0.0,0.000,318058.8,318058.8,19376,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194848,84908.00
01/30/2016 18:00,2,0.000,ALERT,211.03,299.07,59.981,1454194803,"201051344001145","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,322035.3,322035.3,19320,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194850,84909.00
01/30/2016 18:00,2,0.000,ALERT,211.03,298.77,59.938,1454194803,"201051344000651","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,314705.0,314705.0,19552,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194852,84910.00
01/30/2016 18:00,2,0.000,ALERT,210.80,298.47,59.954,1454194803,"274151322000088","219011344069620",0.00,9.00,0,294.86,300.57,0.0,0.0,0.000,572178.9,572178.9,8452,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1454194854,84911.00
01/30/2016 18:00,2,0.000,ALERT,211.93,298.47,59.954,1454194803,"274151322000068","219011344069620",0.00,10.00,0,294.56,384.73,0.0,0.0,0.000,478710.1,478710.1,9063,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1454194856,84912.00
01/30/2016 18:00,2,0.000,ALERT,210.57,299.07,59.965,1454194803,"201051344001135","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,311098.4,311098.4,19546,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194858,84913.00
01/30/2016 18:00,2,0.000,ALERT,211.48,301.47,59.949,1454194803,"201051344000594","219011344069620",0.00,7.00,0,298.17,303.28,0.0,0.0,0.000,317041.9,317041.9,14954,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194860,84914.00
01/30/2016 18:00,2,0.000,ALERT,211.03,298.77,59.959,1454194803,"201051344001203","219011344069620",0.00,6.70,0,296.66,302.37,0.0,0.0,0.000,317655.4,317655.4,19513,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194861,84915.00
01/30/2016 18:00,2,0.000,ALERT,210.80,299.07,59.965,1454194803,"274151322000054","219011344069620",0.00,9.00,0,295.16,301.47,0.0,0.0,0.000,584722.8,584722.8,8463,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194863,84916.00
01/30/2016 18:00,2,0.000,ALERT,212.16,300.87,59.944,1454194803,"201051344000867","219011344069620",0.00,7.00,0,297.87,303.28,0.0,0.0,0.000,306252.4,306252.4,14938,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194865,84917.00
01/30/2016 18:00,2,0.000,ALERT,211.03,299.07,59.944,1454194803,"201051344001093","219011344069620",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,316348.4,316348.4,19426,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194867,84918.00
01/30/2016 18:00,2,0.000,ALERT,211.70,301.17,59.986,1454194803,"201051344000900","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,321519.5,321519.5,14552,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194869,84919.00
01/30/2016 18:00,2,0.000,ALERT,212.16,300.87,59.986,1454194803,"201051344000648","219011344069620",0.00,6.00,0,297.87,302.98,0.0,0.0,0.000,314534.9,314534.9,14712,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194870,84920.00
01/30/2016 18:00,2,0.000,ALERT,211.93,302.07,59.954,1454194803,"201051344000569","219011344069620",0.00,6.70,0,299.07,303.88,0.0,0.0,0.000,323071.4,323071.4,14485,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194872,84921.00
01/30/2016 18:00,2,0.000,ALERT,211.70,301.17,59.933,1454194803,"201051344000983","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,316119.2,316119.2,14786,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194874,84922.00
01/30/2016 18:00,2,0.000,ALERT,211.93,300.87,59.965,1454194803,"201051344001158","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,311140.2,311140.2,14964,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194876,84923.00
01/30/2016 18:00,2,0.000,ALERT,212.16,301.47,59.970,1454194803,"201051344000576","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,316009.7,316009.7,14580,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194878,84924.00
01/30/2016 18:00,2,0.000,ALERT,211.03,297.57,59.959,1454194803,"274151322000087","219011344069620",0.00,10.30,0,293.96,300.57,0.0,0.0,0.000,559743.3,559743.3,8495,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454194879,84925.00
01/30/2016 18:15,2,0.000,ALERT,212.38,301.17,59.981,1454195704,"201051344000645","219011344069620",0.00,6.30,0,299.07,310.19,0.0,0.0,0.000,315272.1,315272.1,14673,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454195706,84926.00
01/30/2016 18:15,2,0.000,ALERT,211.25,299.07,59.938,1454195704,"274151322000085","219011344069620",0.00,7.70,0,296.06,301.17,0.0,0.0,0.000,587325.0,587325.0,8492,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195708,84927.00
01/30/2016 18:15,2,0.000,ALERT,212.38,300.57,59.938,1454195704,"201051344000633","219011344069620",0.00,5.50,0,296.96,310.19,0.0,0.0,0.000,306990.9,306990.9,14971,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195710,84928.00
01/30/2016 18:15,2,0.000,ALERT,212.16,301.47,59.970,1454195704,"201051344000469","219011344069620",0.00,4.50,0,297.87,309.89,0.0,0.0,0.000,308484.1,308484.1,14920,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195711,84929.00
01/30/2016 18:15,2,0.000,ALERT,210.80,299.07,59.975,1454195704,"201051344000646","219011344069620",0.00,5.50,0,296.06,301.47,0.0,0.0,0.000,312763.4,312763.4,19553,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195713,84930.00
01/30/2016 18:15,2,0.000,ALERT,211.03,300.27,59.965,1454195704,"274151322000052","219011344069620",0.00,7.70,0,296.36,301.77,0.0,0.0,0.000,594860.5,594860.5,8687,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454195715,84931.00
01/30/2016 18:15,2,0.000,ALERT,211.25,299.37,59.949,1454195704,"201051344000585","219011344069620",0.00,6.00,0,296.36,301.77,0.0,0.0,0.000,317699.1,317699.1,19543,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195717,84932.00
01/30/2016 18:15,2,0.000,ALERT,210.80,299.67,59.970,1454195704,"201051344001230","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,317096.1,317096.1,19394,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195719,84933.00
01/30/2016 18:15,2,0.000,ALERT,211.48,300.27,60.007,1454195704,"201051344000582","219011344069620",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,310907.2,310907.2,19515,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195720,84934.00
01/30/2016 18:15,2,0.000,ALERT,210.57,299.37,59.986,1454195704,"201051344000955","219011344069620",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,320279.3,320279.3,19514,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195722,84935.00
01/30/2016 18:15,2,0.000,ALERT,211.03,298.77,59.944,1454195704,"274151322000094","219011344069620",0.00,8.00,0,294.86,300.57,0.0,0.0,0.000,478616.7,478616.7,8907,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195724,84936.00
01/30/2016 18:15,2,0.000,ALERT,211.93,302.07,60.007,1454195704,"201051344000579","219011344069620",0.00,6.30,0,299.67,310.79,0.0,0.0,0.000,321638.0,321638.0,14936,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195726,84937.00
01/30/2016 18:15,2,0.000,ALERT,210.80,299.67,59.954,1454195704,"201051344000890","219011344069620",0.00,6.70,0,296.96,302.68,0.0,0.0,0.000,318497.9,318497.9,19461,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195728,84938.00
01/30/2016 18:15,2,0.000,ALERT,211.03,299.07,60.002,1454195704,"201051344000438","219011344069620",0.00,6.00,0,296.06,301.77,0.0,0.0,0.000,320244.4,320244.4,19524,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195730,84939.00
01/30/2016 18:15,2,0.000,ALERT,211.25,298.77,59.965,1454195704,"201051344000417","219011344069620",0.00,6.30,0,295.76,300.87,0.0,0.0,0.000,314311.1,314311.1,19626,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195731,84940.00
01/30/2016 18:15,2,0.000,ALERT,211.48,299.67,59.959,1454195704,"274151322000083","219011344069620",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,589208.9,589208.9,8678,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195733,84941.00
01/30/2016 18:15,2,0.000,ALERT,212.16,299.37,59.991,1454195704,"274151322000076","219011344069620",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,625881.4,625881.4,8729,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195735,84942.00
01/30/2016 18:15,2,0.000,ALERT,211.93,302.07,59.933,1454195704,"201051344000868","219011344069620",0.00,5.50,0,299.37,311.09,0.0,0.0,0.000,306819.9,306819.9,14706,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195737,84943.00
01/30/2016 18:15,2,0.000,ALERT,211.25,300.57,59.975,1454195704,"274151322000095","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,619511.0,619511.0,8567,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195739,84944.00
01/30/2016 18:15,2,0.000,ALERT,211.93,301.17,59.922,1454195704,"201051344000988","219011344069620",0.00,6.00,0,296.36,309.89,0.0,0.0,0.000,305921.1,305921.1,14947,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195740,84945.00
01/30/2016 18:15,2,0.000,ALERT,210.80,299.07,60.002,1454195704,"201051344001025","219011344069620",0.00,5.50,0,296.36,302.07,0.0,0.0,0.000,318315.6,318315.6,19525,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195742,84946.00
01/30/2016 18:15,2,0.000,ALERT,211.70,301.47,59.954,1454195704,"201051344000458","219011344069620",0.00,6.70,0,299.07,310.49,0.0,0.0,0.000,316102.7,316102.7,14907,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195744,84947.00
01/30/2016 18:15,2,0.000,ALERT,212.61,301.47,60.002,1454195704,"201051344000853","219011344069620",0.00,5.50,0,299.07,309.89,0.0,0.0,0.000,314401.7,314401.7,14604,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195746,84948.00
01/30/2016 18:15,2,0.000,ALERT,211.25,299.07,60.034,1454195704,"201051344000685","219011344069620",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,320310.9,320310.9,19405,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195748,84949.00
01/30/2016 18:15,2,0.000,ALERT,211.25,298.77,59.986,1454195704,"201051344000917","219011344069620",0.00,7.00,0,295.46,300.87,0.0,0.0,0.000,318058.8,318058.8,19378,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195749,84950.00
01/30/2016 18:15,2,0.000,ALERT,211.48,299.97,59.981,1454195704,"201051344001145","219011344069620",0.00,6.00,0,296.96,302.37,0.0,0.0,0.000,322035.3,322035.3,19322,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195751,84951.00
01/30/2016 18:15,2,0.000,ALERT,211.03,298.77,59.949,1454195704,"201051344000651","219011344069620",0.00,5.00,0,296.06,301.17,0.0,0.0,0.000,314705.0,314705.0,19554,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195753,84952.00
01/30/2016 18:15,2,0.000,ALERT,210.80,299.37,59.949,1454195704,"274151322000088","219011344069620",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,572178.9,572178.9,8454,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195755,84953.00
01/30/2016 18:15,2,0.000,ALERT,211.70,298.47,59.970,1454195704,"274151322000068","219011344069620",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,478710.1,478710.1,9065,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195757,84954.00
01/30/2016 18:15,2,0.000,ALERT,210.57,299.37,59.996,1454195704,"201051344001135","219011344069620",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,311098.4,311098.4,19548,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195758,84955.00
01/30/2016 18:15,2,0.000,ALERT,211.48,302.07,60.007,1454195704,"201051344000594","219011344069620",0.00,6.30,0,298.77,311.09,0.0,0.0,0.000,317041.9,317041.9,14956,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195760,84956.00
01/30/2016 18:15,2,0.000,ALERT,211.03,299.07,59.954,1454195704,"201051344001203","219011344069620",0.00,6.00,0,296.66,303.28,0.0,0.0,0.000,317655.4,317655.4,19515,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454195762,84957.00
01/30/2016 18:15,2,0.000,ALERT,211.03,300.27,59.907,1454195704,"274151322000054","219011344069620",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,584722.8,584722.8,8465,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195764,84958.00
01/30/2016 18:15,2,0.000,ALERT,212.38,301.17,59.938,1454195704,"201051344000867","219011344069620",0.00,6.70,0,298.47,310.19,0.0,0.0,0.000,306252.4,306252.4,14940,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195766,84959.00
01/30/2016 18:15,2,0.000,ALERT,211.03,299.67,59.991,1454195704,"201051344001093","219011344069620",0.00,6.30,0,296.36,301.47,0.0,0.0,0.000,316348.4,316348.4,19428,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195768,84960.00
01/30/2016 18:15,2,0.000,ALERT,211.70,301.17,59.959,1454195704,"201051344000900","219011344069620",0.00,5.50,0,298.77,310.19,0.0,0.0,0.000,321519.5,321519.5,14554,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195770,84961.00
01/30/2016 18:15,2,0.000,ALERT,212.38,300.87,59.954,1454195704,"201051344000648","219011344069620",0.00,5.00,0,298.47,309.59,0.0,0.0,0.000,314534.9,314534.9,14714,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195772,84962.00
01/30/2016 18:15,2,0.000,ALERT,211.93,302.07,59.996,1454195704,"201051344000569","219011344069620",0.00,6.00,0,299.67,310.49,0.0,0.0,0.000,323071.4,323071.4,14487,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195773,84963.00
01/30/2016 18:15,2,0.000,ALERT,211.93,301.77,59.965,1454195704,"201051344000983","219011344069620",0.00,6.00,0,299.07,310.19,0.0,0.0,0.000,316119.2,316119.2,14788,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195775,84964.00
01/30/2016 18:15,2,0.000,ALERT,212.16,301.47,60.007,1454195704,"201051344001158","219011344069620",0.00,5.00,0,298.47,309.89,0.0,0.0,0.000,311140.2,311140.2,14966,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195777,84965.00
01/30/2016 18:15,2,0.000,ALERT,212.61,302.07,59.965,1454195704,"201051344000576","219011344069620",0.00,5.50,0,299.07,310.49,0.0,0.0,0.000,316009.7,316009.7,14582,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195779,84966.00
01/30/2016 18:15,2,0.000,ALERT,211.03,298.47,60.002,1454195704,"274151322000087","219011344069620",0.00,9.00,0,295.76,300.57,0.0,0.0,0.000,559743.3,559743.3,8497,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454195780,84967.00
01/30/2016 18:30,2,0.000,ALERT,212.16,301.17,59.965,1454196603,"201051344000645","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,315272.1,315272.1,14675,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196605,84968.00
01/30/2016 18:30,2,0.000,ALERT,211.03,298.77,59.959,1454196603,"274151322000085","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,587325.0,587325.0,8494,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196607,84969.00
01/30/2016 18:30,2,0.000,ALERT,211.93,300.57,59.970,1454196603,"201051344000633","219011344069620",0.00,5.00,0,296.96,302.98,0.0,0.0,0.000,306990.9,306990.9,14973,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196608,84970.00
01/30/2016 18:30,2,0.000,ALERT,211.48,300.57,59.965,1454196603,"201051344000469","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,308484.1,308484.1,14922,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196610,84971.00
01/30/2016 18:30,2,0.000,ALERT,211.03,299.07,59.965,1454196603,"201051344000646","219011344069620",0.00,5.50,0,296.66,308.09,0.0,0.0,0.000,312763.4,312763.4,19555,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196612,84972.00
01/30/2016 18:30,2,0.000,ALERT,210.80,299.37,59.975,1454196603,"274151322000052","219011344069620",0.00,7.00,0,296.66,301.77,0.0,0.0,0.000,594860.5,594860.5,8689,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196614,84973.00
01/30/2016 18:30,2,0.000,ALERT,211.25,299.67,59.975,1454196603,"201051344000585","219011344069620",0.00,5.50,0,296.96,307.78,0.0,0.0,0.000,317699.1,317699.1,19545,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454196616,84974.00
01/30/2016 18:30,2,0.000,ALERT,211.25,299.67,59.954,1454196603,"201051344001230","219011344069620",0.00,5.50,0,297.57,308.39,0.0,0.0,0.000,317096.1,317096.1,19396,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196617,84975.00
01/30/2016 18:30,2,0.000,ALERT,211.93,300.57,59.965,1454196603,"201051344000582","219011344069620",0.00,5.00,0,297.87,308.69,0.0,0.0,0.000,310907.2,310907.2,19517,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196619,84976.00
01/30/2016 18:30,2,0.000,ALERT,211.03,299.67,59.975,1454196603,"201051344000955","219011344069620",0.00,6.00,0,296.96,307.78,0.0,0.0,0.000,320279.3,320279.3,19516,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454196621,84977.00
01/30/2016 18:30,2,0.000,ALERT,210.80,297.87,59.938,1454196603,"274151322000094","219011344069620",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,478616.7,478616.7,8909,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196623,84978.00
01/30/2016 18:30,2,0.000,ALERT,211.70,301.77,59.975,1454196603,"201051344000579","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,321638.0,321638.0,14938,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196625,84979.00
01/30/2016 18:30,2,0.000,ALERT,211.25,299.97,60.018,1454196603,"201051344000890","219011344069620",0.00,6.00,0,297.57,308.69,0.0,0.0,0.000,318497.9,318497.9,19463,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196627,84980.00
01/30/2016 18:30,2,0.000,ALERT,211.25,299.37,59.986,1454196603,"201051344000438","219011344069620",0.00,5.00,0,296.96,307.78,0.0,0.0,0.000,320244.4,320244.4,19526,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196628,84981.00
01/30/2016 18:30,2,0.000,ALERT,211.48,298.77,59.954,1454196603,"201051344000417","219011344069620",0.00,6.00,0,296.36,307.18,0.0,0.0,0.000,314311.1,314311.1,19628,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196630,84982.00
01/30/2016 18:30,2,0.000,ALERT,211.03,299.37,59.965,1454196603,"274151322000083","219011344069620",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,589208.9,589208.9,8680,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196632,84983.00
01/30/2016 18:30,2,0.000,ALERT,211.48,299.07,60.012,1454196603,"274151322000076","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,625881.4,625881.4,8731,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196634,84984.00
01/30/2016 18:30,2,0.000,ALERT,211.70,302.07,60.002,1454196603,"201051344000868","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,306819.9,306819.9,14708,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196636,84985.00
01/30/2016 18:30,2,0.000,ALERT,211.03,299.97,59.975,1454196603,"274151322000095","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,619511.0,619511.0,8569,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196638,84986.00
01/30/2016 18:30,2,0.000,ALERT,211.48,300.87,59.981,1454196603,"201051344000988","219011344069620",0.00,6.00,0,296.36,302.98,0.0,0.0,0.000,305921.1,305921.1,14949,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196640,84987.00
01/30/2016 18:30,2,0.000,ALERT,211.25,299.07,60.007,1454196603,"201051344001025","219011344069620",0.00,4.50,0,296.66,307.48,0.0,0.0,0.000,318315.6,318315.6,19527,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196641,84988.00
01/30/2016 18:30,2,0.000,ALERT,211.48,301.17,59.986,1454196603,"201051344000458","219011344069620",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,316102.7,316102.7,14909,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196643,84989.00
01/30/2016 18:30,2,0.000,ALERT,212.38,301.17,59.938,1454196603,"201051344000853","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,314401.7,314401.7,14606,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196645,84990.00
01/30/2016 18:30,2,0.000,ALERT,211.70,299.97,59.981,1454196603,"201051344000685","219011344069620",0.00,5.50,0,296.66,308.69,0.0,0.0,0.000,320310.9,320310.9,19407,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196647,84991.00
01/30/2016 18:30,2,0.000,ALERT,211.48,299.07,59.970,1454196603,"201051344000917","219011344069620",0.00,6.30,0,296.06,306.88,0.0,0.0,0.000,318058.8,318058.8,19380,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196648,84992.00
01/30/2016 18:30,2,0.000,ALERT,211.48,299.97,59.981,1454196603,"201051344001145","219011344069620",0.00,5.50,0,297.57,308.69,0.0,0.0,0.000,322035.3,322035.3,19324,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196650,84993.00
01/30/2016 18:30,2,0.000,ALERT,211.25,298.77,59.975,1454196603,"201051344000651","219011344069620",0.00,4.50,0,296.66,306.88,0.0,0.0,0.000,314705.0,314705.0,19556,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196652,84994.00
01/30/2016 18:30,2,0.000,ALERT,210.80,299.07,59.975,1454196603,"274151322000088","219011344069620",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,572178.9,572178.9,8456,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454196654,84995.00
01/30/2016 18:30,2,0.000,ALERT,211.70,298.77,59.981,1454196603,"274151322000068","219011344069620",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,478710.1,478710.1,9067,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196656,84996.00
01/30/2016 18:30,2,0.000,ALERT,211.03,299.37,60.018,1454196603,"201051344001135","219011344069620",0.00,5.50,0,297.26,307.48,0.0,0.0,0.000,311098.4,311098.4,19550,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454196657,84997.00
01/30/2016 18:30,2,0.000,ALERT,211.25,301.77,59.981,1454196603,"201051344000594","219011344069620",0.00,5.50,0,298.47,303.88,0.0,0.0,0.000,317041.9,317041.9,14958,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454196659,84998.00
01/30/2016 18:30,2,0.000,ALERT,211.25,299.37,60.012,1454196603,"201051344001203","219011344069620",0.00,5.50,0,296.96,308.39,0.0,0.0,0.000,317655.4,317655.4,19517,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196661,84999.00
01/30/2016 18:30,2,0.000,ALERT,211.03,298.77,59.965,1454196603,"274151322000054","219011344069620",0.00,7.00,0,296.96,301.47,0.0,0.0,0.000,584722.8,584722.8,8467,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196663,85000.00
01/30/2016 18:30,2,0.000,ALERT,211.93,301.17,59.981,1454196603,"201051344000867","219011344069620",0.00,6.00,0,297.87,303.58,0.0,0.0,0.000,306252.4,306252.4,14942,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454196664,85001.00
01/30/2016 18:30,2,0.000,ALERT,211.25,299.67,60.034,1454196603,"201051344001093","219011344069620",0.00,6.30,0,296.96,307.48,0.0,0.0,0.000,316348.4,316348.4,19430,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454196666,85002.00
01/30/2016 18:30,2,0.000,ALERT,211.70,301.17,59.981,1454196603,"201051344000900","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,321519.5,321519.5,14556,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196668,85003.00
01/30/2016 18:30,2,0.000,ALERT,211.93,300.57,60.028,1454196603,"201051344000648","219011344069620",0.00,4.50,0,297.87,303.28,0.0,0.0,0.000,314534.9,314534.9,14716,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196670,85004.00
01/30/2016 18:30,2,0.000,ALERT,211.70,301.77,59.975,1454196603,"201051344000569","219011344069620",0.00,6.00,0,299.07,304.18,0.0,0.0,0.000,323071.4,323071.4,14489,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196672,85005.00
01/30/2016 18:30,2,0.000,ALERT,211.48,301.17,59.981,1454196603,"201051344000983","219011344069620",0.00,6.00,0,298.77,303.88,0.0,0.0,0.000,316119.2,316119.2,14790,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196674,85006.00
01/30/2016 18:30,2,0.000,ALERT,211.93,301.17,59.986,1454196603,"201051344001158","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,311140.2,311140.2,14968,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196676,85007.00
01/30/2016 18:30,2,0.000,ALERT,212.16,301.77,59.996,1454196603,"201051344000576","219011344069620",0.00,5.50,0,298.77,303.58,0.0,0.0,0.000,316009.7,316009.7,14584,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196677,85008.00
01/30/2016 18:30,2,0.000,ALERT,211.03,297.87,59.970,1454196603,"274151322000087","219011344069620",0.00,8.00,0,296.06,300.27,0.0,0.0,0.000,559743.3,559743.3,8499,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454196679,85009.00
01/30/2016 18:45,2,0.000,ALERT,211.93,300.87,59.944,1454197503,"201051344000645","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,315272.1,315272.1,14677,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454197505,85010.00
01/30/2016 18:45,2,0.000,ALERT,211.25,299.07,59.965,1454197503,"274151322000085","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,587325.0,587325.0,8496,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454197507,85011.00
01/30/2016 18:45,2,0.000,ALERT,211.93,300.27,59.933,1454197503,"201051344000633","219011344069620",0.00,5.00,0,297.26,302.98,0.0,0.0,0.000,306990.9,306990.9,14975,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454197509,85012.00
01/30/2016 18:45,2,0.000,ALERT,211.70,300.87,59.970,1454197503,"201051344000469","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,308484.1,308484.1,14924,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454197511,85013.00
01/30/2016 18:45,2,0.000,ALERT,210.80,299.37,59.938,1454197503,"201051344000646","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,312763.4,312763.4,19557,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454197512,85014.00
01/30/2016 18:45,2,0.000,ALERT,210.80,299.07,59.965,1454197503,"274151322000052","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,594860.5,594860.5,8691,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454197514,85015.00
01/30/2016 18:45,2,0.000,ALERT,211.03,299.07,59.949,1454197503,"201051344000585","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,317699.1,317699.1,19547,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454197516,85016.00
01/30/2016 18:45,2,0.000,ALERT,210.80,299.07,59.965,1454197503,"201051344001230","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,317096.1,317096.1,19398,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454197518,85017.00
01/30/2016 18:45,2,0.000,ALERT,211.48,299.97,60.012,1454197503,"201051344000582","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,310907.2,310907.2,19519,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454197520,85018.00
01/30/2016 18:45,2,0.000,ALERT,210.80,299.07,59.970,1454197503,"201051344000955","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,320279.3,320279.3,19518,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454197521,85019.00
01/30/2016 18:45,2,0.000,ALERT,211.03,298.47,59.954,1454197503,"274151322000094","219011344069620",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,478616.7,478616.7,8911,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454197523,85020.00
01/30/2016 18:45,2,0.000,ALERT,211.48,301.47,59.949,1454197503,"201051344000579","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,321638.0,321638.0,14940,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454197525,85021.00
01/30/2016 18:45,2,0.000,ALERT,210.80,299.37,59.975,1454197503,"201051344000890","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,318497.9,318497.9,19465,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454197527,85022.00
01/30/2016 18:45,2,0.000,ALERT,210.80,298.47,59.959,1454197503,"201051344000438","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,320244.4,320244.4,19528,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454197529,85023.00
01/30/2016 18:45,2,0.000,ALERT,211.03,298.47,59.975,1454197503,"201051344000417","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,314311.1,314311.1,19630,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454197531,85024.00
01/30/2016 18:45,2,0.000,ALERT,211.03,299.67,59.959,1454197503,"274151322000083","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,589208.9,589208.9,8682,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454197532,85025.00
01/30/2016 18:45,2,0.000,ALERT,211.48,299.07,59.970,1454197503,"274151322000076","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,625881.4,625881.4,8733,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454197534,85026.00
01/30/2016 18:45,2,0.000,ALERT,211.48,301.47,59.938,1454197503,"201051344000868","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,306819.9,306819.9,14710,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454197536,85027.00
01/30/2016 18:45,2,0.000,ALERT,210.80,299.67,59.959,1454197503,"274151322000095","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,619511.0,619511.0,8571,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454197538,85028.00
01/30/2016 18:45,2,0.000,ALERT,211.25,300.87,59.959,1454197503,"201051344000988","219011344069620",0.00,5.50,0,296.66,302.98,0.0,0.0,0.000,305921.1,305921.1,14951,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454197540,85029.00
01/30/2016 18:45,2,0.000,ALERT,210.80,298.47,59.944,1454197503,"201051344001025","219011344069620",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,318315.6,318315.6,19529,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454197542,85030.00
01/30/2016 18:45,2,0.000,ALERT,211.25,300.87,60.002,1454197503,"201051344000458","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,316102.7,316102.7,14911,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454197544,85031.00
01/30/2016 18:45,2,0.000,ALERT,212.16,300.87,59.975,1454197503,"201051344000853","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,314401.7,314401.7,14608,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454197545,85032.00
01/30/2016 18:45,2,0.000,ALERT,211.48,299.37,59.970,1454197503,"201051344000685","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,320310.9,320310.9,19409,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454197547,85033.00
01/30/2016 18:45,2,0.000,ALERT,211.03,298.77,59.975,1454197503,"201051344000917","219011344069620",0.00,6.30,0,296.06,300.57,0.0,0.0,0.000,318058.8,318058.8,19382,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454197549,85034.00
01/30/2016 18:45,2,0.000,ALERT,211.03,299.37,59.970,1454197503,"201051344001145","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,322035.3,322035.3,19326,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454197551,85035.00
01/30/2016 18:45,2,0.000,ALERT,211.25,298.47,59.965,1454197503,"201051344000651","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,314705.0,314705.0,19558,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454197553,85036.00
01/30/2016 18:45,2,0.000,ALERT,210.57,299.07,59.949,1454197503,"274151322000088","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,572178.9,572178.9,8458,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454197554,85037.00
01/30/2016 18:45,2,0.000,ALERT,211.48,297.87,59.959,1454197503,"274151322000068","219011344069620",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,478710.1,478710.1,9069,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454197556,85038.00
01/30/2016 18:45,2,0.000,ALERT,210.80,299.07,59.959,1454197503,"201051344001135","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,311098.4,311098.4,19552,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454197558,85039.00
01/30/2016 18:45,2,0.000,ALERT,211.03,301.17,59.965,1454197503,"201051344000594","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,317041.9,317041.9,14960,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454197560,85040.00
01/30/2016 18:45,2,0.000,ALERT,210.80,298.47,59.928,1454197503,"201051344001203","219011344069620",0.00,5.00,0,296.96,302.68,0.0,0.0,0.000,317655.4,317655.4,19519,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454197561,85041.00
01/30/2016 18:45,2,0.000,ALERT,211.03,299.07,59.959,1454197503,"274151322000054","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,584722.8,584722.8,8469,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454197563,85042.00
01/30/2016 18:45,2,0.000,ALERT,211.48,300.27,60.002,1454197503,"201051344000867","219011344069620",0.00,6.00,0,298.47,303.58,0.0,0.0,0.000,306252.4,306252.4,14944,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454197565,85043.00
01/30/2016 18:45,2,0.000,ALERT,210.80,299.07,59.970,1454197503,"201051344001093","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,316348.4,316348.4,19432,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454197567,85044.00
01/30/2016 18:45,2,0.000,ALERT,211.48,300.87,59.986,1454197503,"201051344000900","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,321519.5,321519.5,14558,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454197569,85045.00
