ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2016 18:45,2,0.000,ALERT,211.70,300.27,59.970,1454197503,"201051344000648","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,314534.9,314534.9,14718,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454197571,85046.00
01/30/2016 18:45,2,0.000,ALERT,211.48,301.47,59.944,1454197503,"201051344000569","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,323071.4,323071.4,14491,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454197573,85047.00
01/30/2016 18:45,2,0.000,ALERT,211.70,301.47,59.975,1454197503,"201051344000983","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,316119.2,316119.2,14792,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454197575,85048.00
01/30/2016 18:45,2,0.000,ALERT,211.70,301.17,59.965,1454197503,"201051344001158","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,311140.2,311140.2,14970,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454197576,85049.00
01/30/2016 18:45,2,0.000,ALERT,211.93,301.77,59.965,1454197503,"201051344000576","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,316009.7,316009.7,14586,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454197578,85050.00
01/30/2016 18:45,2,0.000,ALERT,211.03,297.87,59.970,1454197503,"274151322000087","219011344069620",0.00,7.30,0,296.06,300.87,0.0,0.0,0.000,559743.3,559743.3,8501,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454197580,85051.00
01/30/2016 19:00,2,0.000,ALERT,212.16,301.17,59.996,1454198403,"201051344000645","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,315272.1,315272.1,14679,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454198406,85052.00
01/30/2016 19:00,2,0.000,ALERT,211.03,299.07,60.028,1454198403,"274151322000085","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,587325.0,587325.0,8498,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454198408,85053.00
01/30/2016 19:00,2,0.000,ALERT,212.38,300.87,60.002,1454198403,"201051344000633","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,306990.9,306990.9,14977,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454198410,85054.00
01/30/2016 19:00,2,0.000,ALERT,211.70,300.87,59.996,1454198403,"201051344000469","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,308484.1,308484.1,14926,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454198412,85055.00
01/30/2016 19:00,2,0.000,ALERT,210.80,299.07,60.034,1454198403,"201051344000646","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,312763.4,312763.4,19559,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454198413,85056.00
01/30/2016 19:00,2,0.000,ALERT,210.57,299.07,60.018,1454198403,"274151322000052","219011344069620",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,594860.5,594860.5,8693,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454198415,85057.00
01/30/2016 19:00,2,0.000,ALERT,211.03,299.07,59.986,1454198403,"201051344000585","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,317699.1,317699.1,19549,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454198417,85058.00
01/30/2016 19:00,2,0.000,ALERT,210.80,299.37,59.981,1454198403,"201051344001230","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,317096.1,317096.1,19400,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454198419,85059.00
01/30/2016 19:00,2,0.000,ALERT,211.48,299.67,60.028,1454198403,"201051344000582","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,310907.2,310907.2,19521,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454198421,85060.00
01/30/2016 19:00,2,0.000,ALERT,210.57,298.77,59.986,1454198403,"201051344000955","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,320279.3,320279.3,19520,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454198422,85061.00
01/30/2016 19:00,2,0.000,ALERT,211.03,297.87,59.938,1454198403,"274151322000094","219011344069620",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,478616.7,478616.7,8913,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454198424,85062.00
01/30/2016 19:00,2,0.000,ALERT,211.93,301.77,59.996,1454198403,"201051344000579","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,321638.0,321638.0,14942,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454198426,85063.00
01/30/2016 19:00,2,0.000,ALERT,210.80,299.07,59.996,1454198403,"201051344000890","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,318497.9,318497.9,19467,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454198428,85064.00
01/30/2016 19:00,2,0.000,ALERT,211.03,298.77,60.012,1454198403,"201051344000438","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,320244.4,320244.4,19530,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454198430,85065.00
01/30/2016 19:00,2,0.000,ALERT,211.25,298.47,60.039,1454198403,"201051344000417","219011344069620",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,314311.1,314311.1,19632,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454198431,85066.00
01/30/2016 19:00,2,0.000,ALERT,211.03,298.77,59.986,1454198403,"274151322000083","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,589208.9,589208.9,8684,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454198433,85067.00
01/30/2016 19:00,2,0.000,ALERT,211.70,298.77,59.991,1454198403,"274151322000076","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,625881.4,625881.4,8735,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454198435,85068.00
01/30/2016 19:00,2,0.000,ALERT,211.70,301.77,59.981,1454198403,"201051344000868","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,306819.9,306819.9,14712,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454198437,85069.00
01/30/2016 19:00,2,0.000,ALERT,211.03,299.67,59.996,1454198403,"274151322000095","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,619511.0,619511.0,8573,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454198439,85070.00
01/30/2016 19:00,2,0.000,ALERT,211.70,301.17,59.996,1454198403,"201051344000988","219011344069620",0.00,6.00,0,296.66,302.68,0.0,0.0,0.000,305921.1,305921.1,14953,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454198441,85071.00
01/30/2016 19:00,2,0.000,ALERT,210.80,297.87,59.991,1454198403,"201051344001025","219011344069620",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,318315.6,318315.6,19531,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454198443,85072.00
01/30/2016 19:00,2,0.000,ALERT,211.70,301.47,59.970,1454198403,"201051344000458","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,316102.7,316102.7,14913,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454198445,85073.00
01/30/2016 19:00,2,0.000,ALERT,212.38,300.87,59.917,1454198403,"201051344000853","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,314401.7,314401.7,14610,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454198446,85074.00
01/30/2016 19:00,2,0.000,ALERT,211.25,298.77,59.996,1454198403,"201051344000685","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,320310.9,320310.9,19411,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454198448,85075.00
01/30/2016 19:00,2,0.000,ALERT,211.25,298.47,60.002,1454198403,"201051344000917","219011344069620",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,318058.8,318058.8,19384,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454198450,85076.00
01/30/2016 19:00,2,0.000,ALERT,211.25,298.77,59.986,1454198403,"201051344001145","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,322035.3,322035.3,19328,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454198452,85077.00
01/30/2016 19:00,2,0.000,ALERT,211.03,297.87,59.949,1454198403,"201051344000651","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,314705.0,314705.0,19560,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454198453,85078.00
01/30/2016 19:00,2,0.000,ALERT,210.57,298.17,59.996,1454198403,"274151322000088","219011344069620",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,572178.9,572178.9,8460,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454198455,85079.00
01/30/2016 19:00,2,0.000,ALERT,211.48,298.17,59.901,1454198403,"274151322000068","219011344069620",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,478710.1,478710.1,9071,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454198457,85080.00
01/30/2016 19:00,2,0.000,ALERT,210.57,298.77,59.965,1454198403,"201051344001135","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,311098.4,311098.4,19554,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454198459,85081.00
01/30/2016 19:00,2,0.000,ALERT,211.48,301.47,60.007,1454198403,"201051344000594","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,317041.9,317041.9,14962,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454198461,85082.00
01/30/2016 19:00,2,0.000,ALERT,210.80,298.17,59.975,1454198403,"201051344001203","219011344069620",0.00,5.00,0,296.96,302.37,0.0,0.0,0.000,317655.4,317655.4,19521,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454198462,85083.00
01/30/2016 19:00,2,0.000,ALERT,210.80,299.07,59.986,1454198403,"274151322000054","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,584722.8,584722.8,8471,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454198464,85084.00
01/30/2016 19:00,2,0.000,ALERT,211.93,300.57,59.981,1454198403,"201051344000867","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,306252.4,306252.4,14946,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454198466,85085.00
01/30/2016 19:00,2,0.000,ALERT,210.80,298.77,59.996,1454198403,"201051344001093","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,316348.4,316348.4,19434,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454198468,85086.00
01/30/2016 19:00,2,0.000,ALERT,211.48,301.17,59.907,1454198403,"201051344000900","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,321519.5,321519.5,14560,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454198470,85087.00
01/30/2016 19:00,2,0.000,ALERT,211.70,300.27,59.959,1454198403,"201051344000648","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,314534.9,314534.9,14720,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454198472,85088.00
01/30/2016 19:00,2,0.000,ALERT,211.70,301.47,60.034,1454198403,"201051344000569","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,323071.4,323071.4,14493,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454198473,85089.00
01/30/2016 19:00,2,0.000,ALERT,211.70,301.17,59.965,1454198403,"201051344000983","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,316119.2,316119.2,14794,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454198475,85090.00
01/30/2016 19:00,2,0.000,ALERT,211.48,300.27,60.002,1454198403,"201051344001158","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,311140.2,311140.2,14972,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454198477,85091.00
01/30/2016 19:00,2,0.000,ALERT,212.16,301.17,59.981,1454198403,"201051344000576","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,316009.7,316009.7,14588,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454198479,85092.00
01/30/2016 19:00,2,0.000,ALERT,211.03,297.87,60.018,1454198403,"274151322000087","219011344069620",0.00,7.00,0,295.46,300.27,0.0,0.0,0.000,559743.3,559743.3,8503,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454198481,85093.00
01/30/2016 19:15,2,0.000,ALERT,212.38,300.87,60.007,1454199303,"201051344000645","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,315272.1,315272.1,14681,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454199305,85094.00
01/30/2016 19:15,2,0.000,ALERT,211.48,298.77,59.986,1454199303,"274151322000085","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,587325.0,587325.0,8500,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199307,85095.00
01/30/2016 19:15,2,0.000,ALERT,212.61,300.87,60.018,1454199303,"201051344000633","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,306990.9,306990.9,14979,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199309,85096.00
01/30/2016 19:15,2,0.000,ALERT,211.93,300.57,59.991,1454199303,"201051344000469","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,308484.1,308484.1,14928,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454199311,85097.00
01/30/2016 19:15,2,0.000,ALERT,211.03,299.07,60.007,1454199303,"201051344000646","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,312763.4,312763.4,19561,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199312,85098.00
01/30/2016 19:15,2,0.000,ALERT,211.03,298.47,59.991,1454199303,"274151322000052","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,594860.5,594860.5,8695,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199314,85099.00
01/30/2016 19:15,2,0.000,ALERT,211.25,299.07,60.023,1454199303,"201051344000585","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,317699.1,317699.1,19551,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199316,85100.00
01/30/2016 19:15,2,0.000,ALERT,211.25,299.37,60.012,1454199303,"201051344001230","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,317096.1,317096.1,19402,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199318,85101.00
01/30/2016 19:15,2,0.000,ALERT,211.70,299.97,60.018,1454199303,"201051344000582","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,310907.2,310907.2,19523,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199320,85102.00
01/30/2016 19:15,2,0.000,ALERT,210.80,299.07,60.034,1454199303,"201051344000955","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,320279.3,320279.3,19522,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199321,85103.00
01/30/2016 19:15,2,0.000,ALERT,211.25,298.17,59.965,1454199303,"274151322000094","219011344069620",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,478616.7,478616.7,8915,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199323,85104.00
01/30/2016 19:15,2,0.000,ALERT,211.93,301.77,60.012,1454199303,"201051344000579","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,321638.0,321638.0,14944,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199325,85105.00
01/30/2016 19:15,2,0.000,ALERT,210.80,299.07,60.012,1454199303,"201051344000890","219011344069620",0.00,5.50,0,296.66,301.77,0.0,0.0,0.000,318497.9,318497.9,19469,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199327,85106.00
01/30/2016 19:15,2,0.000,ALERT,211.25,298.77,59.996,1454199303,"201051344000438","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,320244.4,320244.4,19532,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199329,85107.00
01/30/2016 19:15,2,0.000,ALERT,211.48,298.47,59.986,1454199303,"201051344000417","219011344069620",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,314311.1,314311.1,19634,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454199331,85108.00
01/30/2016 19:15,2,0.000,ALERT,211.70,299.37,59.986,1454199303,"274151322000083","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,589208.9,589208.9,8686,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199332,85109.00
01/30/2016 19:15,2,0.000,ALERT,211.93,298.77,59.917,1454199303,"274151322000076","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,625881.4,625881.4,8737,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199334,85110.00
01/30/2016 19:15,2,0.000,ALERT,211.93,301.77,60.007,1454199303,"201051344000868","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,306819.9,306819.9,14714,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454199336,85111.00
01/30/2016 19:15,2,0.000,ALERT,211.25,300.27,60.018,1454199303,"274151322000095","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,619511.0,619511.0,8575,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199338,85112.00
01/30/2016 19:15,2,0.000,ALERT,211.93,300.87,60.002,1454199303,"201051344000988","219011344069620",0.00,5.50,0,296.96,302.68,0.0,0.0,0.000,305921.1,305921.1,14955,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199340,85113.00
01/30/2016 19:15,2,0.000,ALERT,211.03,298.17,59.970,1454199303,"201051344001025","219011344069620",0.00,4.50,0,296.06,301.17,0.0,0.0,0.000,318315.6,318315.6,19533,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199342,85114.00
01/30/2016 19:15,2,0.000,ALERT,211.70,301.17,59.996,1454199303,"201051344000458","219011344069620",0.00,6.70,0,299.07,303.88,0.0,0.0,0.000,316102.7,316102.7,14915,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199343,85115.00
01/30/2016 19:15,2,0.000,ALERT,212.61,300.57,60.018,1454199303,"201051344000853","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,314401.7,314401.7,14612,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454199345,85116.00
01/30/2016 19:15,2,0.000,ALERT,211.48,299.07,60.002,1454199303,"201051344000685","219011344069620",0.00,5.50,0,295.76,300.87,0.0,0.0,0.000,320310.9,320310.9,19413,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199347,85117.00
01/30/2016 19:15,2,0.000,ALERT,211.48,298.77,59.944,1454199303,"201051344000917","219011344069620",0.00,6.30,0,295.16,299.97,0.0,0.0,0.000,318058.8,318058.8,19386,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199349,85118.00
01/30/2016 19:15,2,0.000,ALERT,211.48,299.37,59.986,1454199303,"201051344001145","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,322035.3,322035.3,19330,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454199350,85119.00
01/30/2016 19:15,2,0.000,ALERT,211.25,298.17,59.996,1454199303,"201051344000651","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,314705.0,314705.0,19562,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199352,85120.00
01/30/2016 19:15,2,0.000,ALERT,211.03,298.77,59.991,1454199303,"274151322000088","219011344069620",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,572178.9,572178.9,8462,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199354,85121.00
01/30/2016 19:15,2,0.000,ALERT,211.93,297.87,59.970,1454199303,"274151322000068","219011344069620",0.00,6.70,0,296.06,299.67,0.0,0.0,0.000,478710.1,478710.1,9073,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199356,85122.00
01/30/2016 19:15,2,0.000,ALERT,210.80,298.77,60.012,1454199303,"201051344001135","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,311098.4,311098.4,19556,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199358,85123.00
01/30/2016 19:15,2,0.000,ALERT,211.70,301.47,60.018,1454199303,"201051344000594","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,317041.9,317041.9,14964,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199359,85124.00
01/30/2016 19:15,2,0.000,ALERT,211.03,298.17,60.018,1454199303,"201051344001203","219011344069620",0.00,5.00,0,296.36,302.37,0.0,0.0,0.000,317655.4,317655.4,19523,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199361,85125.00
01/30/2016 19:15,2,0.000,ALERT,211.03,299.37,60.002,1454199303,"274151322000054","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,584722.8,584722.8,8473,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199363,85126.00
01/30/2016 19:15,2,0.000,ALERT,212.16,300.57,59.996,1454199303,"201051344000867","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,306252.4,306252.4,14948,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199365,85127.00
01/30/2016 19:15,2,0.000,ALERT,211.25,299.07,59.970,1454199303,"201051344001093","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,316348.4,316348.4,19436,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454199366,85128.00
01/30/2016 19:15,2,0.000,ALERT,211.70,300.57,60.018,1454199303,"201051344000900","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,321519.5,321519.5,14562,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199368,85129.00
01/30/2016 19:15,2,0.000,ALERT,212.16,300.27,59.986,1454199303,"201051344000648","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,314534.9,314534.9,14722,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199370,85130.00
01/30/2016 19:15,2,0.000,ALERT,212.16,301.77,60.012,1454199303,"201051344000569","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,323071.4,323071.4,14495,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199373,85131.00
01/30/2016 19:15,2,0.000,ALERT,211.70,301.17,59.933,1454199303,"201051344000983","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,316119.2,316119.2,14796,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199374,85132.00
01/30/2016 19:15,2,0.000,ALERT,211.93,300.87,60.012,1454199303,"201051344001158","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,311140.2,311140.2,14974,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199376,85133.00
01/30/2016 19:15,2,0.000,ALERT,212.38,302.07,60.007,1454199303,"201051344000576","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,316009.7,316009.7,14590,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454199378,85134.00
01/30/2016 19:15,2,0.000,ALERT,211.25,297.57,60.018,1454199303,"274151322000087","219011344069620",0.00,7.00,0,295.76,299.67,0.0,0.0,0.000,559743.3,559743.3,8505,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454199380,85135.00
01/30/2016 19:30,2,0.000,ALERT,212.16,300.27,59.965,1454200203,"201051344000645","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,315272.1,315272.1,14683,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454200206,85136.00
01/30/2016 19:30,2,0.000,ALERT,211.25,299.07,59.991,1454200203,"274151322000085","219011344069620",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,587325.0,587325.0,8502,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454200207,85137.00
01/30/2016 19:30,2,0.000,ALERT,212.38,299.97,59.981,1454200203,"201051344000633","219011344069620",0.00,5.00,0,296.96,302.37,0.0,0.0,0.000,306990.9,306990.9,14981,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454200209,85138.00
01/30/2016 19:30,2,0.000,ALERT,211.70,300.27,59.981,1454200203,"201051344000469","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,308484.1,308484.1,14930,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454200211,85139.00
01/30/2016 19:30,2,0.000,ALERT,211.48,299.97,59.954,1454200203,"201051344000646","219011344069620",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,312763.4,312763.4,19563,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454200213,85140.00
01/30/2016 19:30,2,0.000,ALERT,210.80,299.07,59.954,1454200203,"274151322000052","219011344069620",0.00,6.00,0,296.36,302.37,0.0,0.0,0.000,594860.5,594860.5,8697,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454200215,85141.00
01/30/2016 19:30,2,0.000,ALERT,211.70,299.97,59.949,1454200203,"201051344000585","219011344069620",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,317699.1,317699.1,19553,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454200217,85142.00
01/30/2016 19:30,2,0.000,ALERT,211.48,300.27,59.970,1454200203,"201051344001230","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,317096.1,317096.1,19404,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454200218,85143.00
01/30/2016 19:30,2,0.000,ALERT,212.16,300.57,59.917,1454200203,"201051344000582","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,310907.2,310907.2,19525,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454200220,85144.00
01/30/2016 19:30,2,0.000,ALERT,211.25,299.97,59.975,1454200203,"201051344000955","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,320279.3,320279.3,19524,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454200222,85145.00
01/30/2016 19:30,2,0.000,ALERT,211.25,297.57,59.986,1454200203,"274151322000094","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,478616.7,478616.7,8917,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454200224,85146.00
01/30/2016 19:30,2,0.000,ALERT,211.70,301.17,59.965,1454200203,"201051344000579","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,321638.0,321638.0,14946,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454200226,85147.00
01/30/2016 19:30,2,0.000,ALERT,211.25,299.97,59.975,1454200203,"201051344000890","219011344069620",0.00,5.50,0,296.66,302.37,0.0,0.0,0.000,318497.9,318497.9,19471,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454200227,85148.00
01/30/2016 19:30,2,0.000,ALERT,211.48,299.67,59.981,1454200203,"201051344000438","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,320244.4,320244.4,19534,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454200229,85149.00
01/30/2016 19:30,2,0.000,ALERT,211.70,299.07,59.970,1454200203,"201051344000417","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,314311.1,314311.1,19636,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454200231,85150.00
01/30/2016 19:30,2,0.000,ALERT,211.48,298.77,59.965,1454200203,"274151322000083","219011344069620",0.00,6.00,0,296.96,302.37,0.0,0.0,0.000,589208.9,589208.9,8688,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454200233,85151.00
01/30/2016 19:30,2,0.000,ALERT,211.70,298.47,59.954,1454200203,"274151322000076","219011344069620",0.00,6.00,0,296.66,302.07,0.0,0.0,0.000,625881.4,625881.4,8739,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454200235,85152.00
01/30/2016 19:30,2,0.000,ALERT,211.70,300.87,59.970,1454200203,"201051344000868","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,306819.9,306819.9,14716,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454200237,85153.00
01/30/2016 19:30,2,0.000,ALERT,211.48,299.97,59.928,1454200203,"274151322000095","219011344069620",0.00,5.50,0,297.57,302.98,0.0,0.0,0.000,619511.0,619511.0,8577,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454200238,85154.00
01/30/2016 19:30,2,0.000,ALERT,211.48,300.27,59.970,1454200203,"201051344000988","219011344069620",0.00,5.50,0,296.66,302.68,0.0,0.0,0.000,305921.1,305921.1,14957,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454200240,85155.00
01/30/2016 19:30,2,0.000,ALERT,211.25,298.77,59.970,1454200203,"201051344001025","219011344069620",0.00,4.50,0,296.36,302.07,0.0,0.0,0.000,318315.6,318315.6,19535,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454200242,85156.00
01/30/2016 19:30,2,0.000,ALERT,211.70,300.57,59.938,1454200203,"201051344000458","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,316102.7,316102.7,14917,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454200244,85157.00
01/30/2016 19:30,2,0.000,ALERT,212.16,299.97,59.928,1454200203,"201051344000853","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,314401.7,314401.7,14614,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454200246,85158.00
01/30/2016 19:30,2,0.000,ALERT,211.70,299.97,59.959,1454200203,"201051344000685","219011344069620",0.00,5.50,0,296.06,301.47,0.0,0.0,0.000,320310.9,320310.9,19415,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454200247,85159.00
01/30/2016 19:30,2,0.000,ALERT,211.70,299.37,59.975,1454200203,"201051344000917","219011344069620",0.00,6.30,0,295.46,300.87,0.0,0.0,0.000,318058.8,318058.8,19388,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454200249,85160.00
01/30/2016 19:30,2,0.000,ALERT,211.70,299.97,59.928,1454200203,"201051344001145","219011344069620",0.00,5.00,0,296.66,302.37,0.0,0.0,0.000,322035.3,322035.3,19332,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454200251,85161.00
01/30/2016 19:30,2,0.000,ALERT,211.48,298.77,59.965,1454200203,"201051344000651","219011344069620",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,314705.0,314705.0,19564,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454200253,85162.00
01/30/2016 19:30,2,0.000,ALERT,210.80,298.47,59.970,1454200203,"274151322000088","219011344069620",0.00,6.70,0,296.36,301.77,0.0,0.0,0.000,572178.9,572178.9,8464,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454200254,85163.00
01/30/2016 19:30,2,0.000,ALERT,211.93,298.17,59.954,1454200203,"274151322000068","219011344069620",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,478710.1,478710.1,9075,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454200256,85164.00
01/30/2016 19:30,2,0.000,ALERT,211.25,299.67,59.986,1454200203,"201051344001135","219011344069620",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,311098.4,311098.4,19558,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454200258,85165.00
01/30/2016 19:30,2,0.000,ALERT,211.48,300.87,59.933,1454200203,"201051344000594","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,317041.9,317041.9,14966,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454200260,85166.00
01/30/2016 19:30,2,0.000,ALERT,211.48,299.37,60.007,1454200203,"201051344001203","219011344069620",0.00,5.00,0,296.36,302.98,0.0,0.0,0.000,317655.4,317655.4,19525,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454200262,85167.00
01/30/2016 19:30,2,0.000,ALERT,211.03,299.37,59.917,1454200203,"274151322000054","219011344069620",0.00,6.70,0,296.66,302.07,0.0,0.0,0.000,584722.8,584722.8,8475,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454200263,85168.00
01/30/2016 19:30,2,0.000,ALERT,212.16,300.87,59.928,1454200203,"201051344000867","219011344069620",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,306252.4,306252.4,14950,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454200265,85169.00
01/30/2016 19:30,2,0.000,ALERT,211.48,299.67,59.981,1454200203,"201051344001093","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,316348.4,316348.4,19438,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454200267,85170.00
01/30/2016 19:30,2,0.000,ALERT,211.70,301.17,59.949,1454200203,"201051344000900","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,321519.5,321519.5,14564,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454200269,85171.00
01/30/2016 19:30,2,0.000,ALERT,212.16,300.87,59.986,1454200203,"201051344000648","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,314534.9,314534.9,14724,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454200271,85172.00
01/30/2016 19:30,2,0.000,ALERT,211.70,301.47,59.986,1454200203,"201051344000569","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,323071.4,323071.4,14497,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454200273,85173.00
01/30/2016 19:30,2,0.000,ALERT,211.70,301.17,59.970,1454200203,"201051344000983","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,316119.2,316119.2,14798,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454200274,85174.00
01/30/2016 19:30,2,0.000,ALERT,211.70,300.57,60.018,1454200203,"201051344001158","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,311140.2,311140.2,14976,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454200276,85175.00
01/30/2016 19:30,2,0.000,ALERT,212.16,301.17,59.986,1454200203,"201051344000576","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,316009.7,316009.7,14592,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454200278,85176.00
01/30/2016 19:30,2,0.000,ALERT,211.48,298.47,59.970,1454200203,"274151322000087","219011344069620",0.00,7.00,0,295.46,301.17,0.0,0.0,0.000,559743.3,559743.3,8507,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454200280,85177.00
01/30/2016 19:45,2,0.000,ALERT,212.61,301.47,59.981,1454201103,"201051344000645","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,315272.1,315272.1,14685,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201105,85178.00
01/30/2016 19:45,2,0.000,ALERT,211.93,299.37,59.944,1454201103,"274151322000085","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,587325.0,587325.0,8504,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454201107,85179.00
01/30/2016 19:45,2,0.000,ALERT,212.83,301.17,59.981,1454201103,"201051344000633","219011344069620",0.00,5.00,0,296.36,302.68,0.0,0.0,0.000,306990.9,306990.9,14983,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201109,85180.00
01/30/2016 19:45,2,0.000,ALERT,212.38,301.47,59.965,1454201103,"201051344000469","219011344069620",0.00,5.00,0,297.26,302.98,0.0,0.0,0.000,308484.1,308484.1,14932,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201111,85181.00
01/30/2016 19:45,2,0.000,ALERT,211.48,299.97,59.965,1454201103,"201051344000646","219011344069620",0.00,5.00,0,296.66,301.77,0.0,0.0,0.000,312763.4,312763.4,19565,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201112,85182.00
01/30/2016 19:45,2,0.000,ALERT,211.48,299.97,59.938,1454201103,"274151322000052","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,594860.5,594860.5,8699,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201114,85183.00
01/30/2016 19:45,2,0.000,ALERT,211.93,300.27,59.986,1454201103,"201051344000585","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,317699.1,317699.1,19555,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201116,85184.00
01/30/2016 19:45,2,0.000,ALERT,211.70,300.27,59.949,1454201103,"201051344001230","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,317096.1,317096.1,19406,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201118,85185.00
01/30/2016 19:45,2,0.000,ALERT,212.16,300.87,60.007,1454201103,"201051344000582","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,310907.2,310907.2,19527,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201119,85186.00
01/30/2016 19:45,2,0.000,ALERT,211.48,300.27,59.991,1454201103,"201051344000955","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,320279.3,320279.3,19526,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201121,85187.00
01/30/2016 19:45,2,0.000,ALERT,211.70,299.37,59.959,1454201103,"274151322000094","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,478616.7,478616.7,8919,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201123,85188.00
01/30/2016 19:45,2,0.000,ALERT,212.16,302.07,59.954,1454201103,"201051344000579","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,321638.0,321638.0,14948,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201125,85189.00
01/30/2016 19:45,2,0.000,ALERT,211.48,300.57,59.959,1454201103,"201051344000890","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,318497.9,318497.9,19473,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201127,85190.00
01/30/2016 19:45,2,0.000,ALERT,211.70,300.27,59.970,1454201103,"201051344000438","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,320244.4,320244.4,19536,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201129,85191.00
