ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2016 19:45,2,0.000,ALERT,211.70,299.67,60.028,1454201103,"201051344000417","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,314311.1,314311.1,19638,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201131,85192.00
01/30/2016 19:45,2,0.000,ALERT,211.93,300.87,59.996,1454201103,"274151322000083","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,589208.9,589208.9,8690,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201133,85193.00
01/30/2016 19:45,2,0.000,ALERT,212.38,299.67,60.002,1454201103,"274151322000076","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,625881.4,625881.4,8741,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201134,85194.00
01/30/2016 19:45,2,0.000,ALERT,212.38,302.37,59.970,1454201103,"201051344000868","219011344069620",0.00,5.50,0,298.77,304.18,0.0,0.0,0.000,306819.9,306819.9,14718,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201136,85195.00
01/30/2016 19:45,2,0.000,ALERT,211.48,300.87,59.949,1454201103,"274151322000095","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,619511.0,619511.0,8579,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201138,85196.00
01/30/2016 19:45,2,0.000,ALERT,211.93,301.47,59.991,1454201103,"201051344000988","219011344069620",0.00,6.00,0,296.06,302.68,0.0,0.0,0.000,305921.1,305921.1,14959,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201140,85197.00
01/30/2016 19:45,2,0.000,ALERT,211.70,299.67,59.965,1454201103,"201051344001025","219011344069620",0.00,4.50,0,296.96,302.37,0.0,0.0,0.000,318315.6,318315.6,19537,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201142,85198.00
01/30/2016 19:45,2,0.000,ALERT,211.93,301.47,59.991,1454201103,"201051344000458","219011344069620",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,316102.7,316102.7,14919,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201143,85199.00
01/30/2016 19:45,2,0.000,ALERT,212.61,301.17,59.996,1454201103,"201051344000853","219011344069620",0.00,5.50,0,297.87,303.28,0.0,0.0,0.000,314401.7,314401.7,14616,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201145,85200.00
01/30/2016 19:45,2,0.000,ALERT,211.93,299.97,60.002,1454201103,"201051344000685","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,320310.9,320310.9,19417,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201147,85201.00
01/30/2016 19:45,2,0.000,ALERT,211.70,299.37,59.944,1454201103,"201051344000917","219011344069620",0.00,6.30,0,296.06,300.87,0.0,0.0,0.000,318058.8,318058.8,19390,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201149,85202.00
01/30/2016 19:45,2,0.000,ALERT,211.93,299.97,60.002,1454201103,"201051344001145","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,322035.3,322035.3,19334,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454201151,85203.00
01/30/2016 19:45,2,0.000,ALERT,211.48,299.07,59.996,1454201103,"201051344000651","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,314705.0,314705.0,19566,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454201153,85204.00
01/30/2016 19:45,2,0.000,ALERT,211.48,299.97,60.002,1454201103,"274151322000088","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,572178.9,572178.9,8466,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454201155,85205.00
01/30/2016 19:45,2,0.000,ALERT,212.38,299.37,59.938,1454201103,"274151322000068","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,478710.1,478710.1,9077,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201156,85206.00
01/30/2016 19:45,2,0.000,ALERT,211.25,299.67,59.949,1454201103,"201051344001135","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,311098.4,311098.4,19560,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201158,85207.00
01/30/2016 19:45,2,0.000,ALERT,211.93,302.07,60.002,1454201103,"201051344000594","219011344069620",0.00,5.00,0,297.87,303.58,0.0,0.0,0.000,317041.9,317041.9,14968,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454201160,85208.00
01/30/2016 19:45,2,0.000,ALERT,211.93,299.97,59.981,1454201103,"201051344001203","219011344069620",0.00,5.00,0,297.57,303.58,0.0,0.0,0.000,317655.4,317655.4,19527,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454201162,85209.00
01/30/2016 19:45,2,0.000,ALERT,211.70,300.87,59.975,1454201103,"274151322000054","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,584722.8,584722.8,8477,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201163,85210.00
01/30/2016 19:45,2,0.000,ALERT,212.38,301.17,59.981,1454201103,"201051344000867","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,306252.4,306252.4,14952,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454201165,85211.00
01/30/2016 19:45,2,0.000,ALERT,211.70,299.67,59.965,1454201103,"201051344001093","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,316348.4,316348.4,19440,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201167,85212.00
01/30/2016 19:45,2,0.000,ALERT,211.93,301.47,59.954,1454201103,"201051344000900","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,321519.5,321519.5,14566,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201169,85213.00
01/30/2016 19:45,2,0.000,ALERT,212.38,300.87,59.944,1454201103,"201051344000648","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,314534.9,314534.9,14726,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454201171,85214.00
01/30/2016 19:45,2,0.000,ALERT,212.16,301.77,59.981,1454201103,"201051344000569","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,323071.4,323071.4,14499,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201173,85215.00
01/30/2016 19:45,2,0.000,ALERT,212.16,301.77,59.996,1454201103,"201051344000983","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,316119.2,316119.2,14800,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201175,85216.00
01/30/2016 19:45,2,0.000,ALERT,212.16,301.47,59.991,1454201103,"201051344001158","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,311140.2,311140.2,14978,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454201177,85217.00
01/30/2016 19:45,2,0.000,ALERT,212.38,301.77,59.954,1454201103,"201051344000576","219011344069620",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,316009.7,316009.7,14594,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454201178,85218.00
01/30/2016 19:45,2,0.000,ALERT,211.93,299.67,59.954,1454201103,"274151322000087","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,559743.3,559743.3,8509,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454201180,85219.00
01/30/2016 20:00,2,0.000,ALERT,212.83,301.77,59.949,1454202003,"201051344000645","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,315272.1,315272.1,14687,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202005,85220.00
01/30/2016 20:00,2,0.000,ALERT,212.16,300.27,59.949,1454202003,"274151322000085","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,587325.0,587325.0,8506,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454202007,85221.00
01/30/2016 20:00,2,0.000,ALERT,213.06,301.47,59.959,1454202003,"201051344000633","219011344069620",0.00,5.00,0,297.57,303.28,0.0,0.0,0.000,306990.9,306990.9,14985,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202008,85222.00
01/30/2016 20:00,2,0.000,ALERT,212.61,301.77,59.933,1454202003,"201051344000469","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,308484.1,308484.1,14934,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454202010,85223.00
01/30/2016 20:00,2,0.000,ALERT,211.93,300.87,59.928,1454202003,"201051344000646","219011344069620",0.00,5.00,0,296.96,302.37,0.0,0.0,0.000,312763.4,312763.4,19567,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454202012,85224.00
01/30/2016 20:00,2,0.000,ALERT,211.93,300.87,59.928,1454202003,"274151322000052","219011344069620",0.00,6.00,0,296.96,302.37,0.0,0.0,0.000,594860.5,594860.5,8701,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454202014,85225.00
01/30/2016 20:00,2,0.000,ALERT,212.38,301.17,59.933,1454202003,"201051344000585","219011344069620",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,317699.1,317699.1,19557,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202016,85226.00
01/30/2016 20:00,2,0.000,ALERT,212.38,301.17,59.986,1454202003,"201051344001230","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,317096.1,317096.1,19408,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202018,85227.00
01/30/2016 20:00,2,0.000,ALERT,212.83,301.77,59.981,1454202003,"201051344000582","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,310907.2,310907.2,19529,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202019,85228.00
01/30/2016 20:00,2,0.000,ALERT,211.93,300.87,59.907,1454202003,"201051344000955","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,320279.3,320279.3,19528,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202021,85229.00
01/30/2016 20:00,2,0.000,ALERT,211.93,299.07,59.970,1454202003,"274151322000094","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,478616.7,478616.7,8921,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202023,85230.00
01/30/2016 20:00,2,0.000,ALERT,212.61,302.37,59.986,1454202003,"201051344000579","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,321638.0,321638.0,14950,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202025,85231.00
01/30/2016 20:00,2,0.000,ALERT,212.16,301.17,59.954,1454202003,"201051344000890","219011344069620",0.00,5.50,0,298.17,303.58,0.0,0.0,0.000,318497.9,318497.9,19475,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454202027,85232.00
01/30/2016 20:00,2,0.000,ALERT,212.38,300.57,59.970,1454202003,"201051344000438","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,320244.4,320244.4,19538,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454202029,85233.00
01/30/2016 20:00,2,0.000,ALERT,212.38,299.97,59.965,1454202003,"201051344000417","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,314311.1,314311.1,19640,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202030,85234.00
01/30/2016 20:00,2,0.000,ALERT,211.93,300.57,59.959,1454202003,"274151322000083","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,589208.9,589208.9,8692,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454202032,85235.00
01/30/2016 20:00,2,0.000,ALERT,212.61,300.57,59.970,1454202003,"274151322000076","219011344069620",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,625881.4,625881.4,8743,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202034,85236.00
01/30/2016 20:00,2,0.000,ALERT,212.61,302.68,59.965,1454202003,"201051344000868","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,306819.9,306819.9,14720,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202036,85237.00
01/30/2016 20:00,2,0.000,ALERT,211.93,300.87,59.912,1454202003,"274151322000095","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,619511.0,619511.0,8581,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202038,85238.00
01/30/2016 20:00,2,0.000,ALERT,212.38,301.77,59.896,1454202003,"201051344000988","219011344069620",0.00,6.00,0,296.96,303.28,0.0,0.0,0.000,305921.1,305921.1,14961,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202040,85239.00
01/30/2016 20:00,2,0.000,ALERT,211.93,299.97,59.959,1454202003,"201051344001025","219011344069620",0.00,4.50,0,296.96,302.98,0.0,0.0,0.000,318315.6,318315.6,19539,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202041,85240.00
01/30/2016 20:00,2,0.000,ALERT,212.38,302.07,59.954,1454202003,"201051344000458","219011344069620",0.00,6.70,0,299.37,304.48,0.0,0.0,0.000,316102.7,316102.7,14921,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202043,85241.00
01/30/2016 20:00,2,0.000,ALERT,213.29,301.77,59.954,1454202003,"201051344000853","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,314401.7,314401.7,14618,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202045,85242.00
01/30/2016 20:00,2,0.000,ALERT,212.61,300.87,59.928,1454202003,"201051344000685","219011344069620",0.00,5.50,0,297.26,302.37,0.0,0.0,0.000,320310.9,320310.9,19419,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202047,85243.00
01/30/2016 20:00,2,0.000,ALERT,212.61,300.27,59.991,1454202003,"201051344000917","219011344069620",0.00,6.70,0,296.36,301.77,0.0,0.0,0.000,318058.8,318058.8,19392,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202049,85244.00
01/30/2016 20:00,2,0.000,ALERT,212.61,301.17,59.975,1454202003,"201051344001145","219011344069620",0.00,5.50,0,297.57,303.28,0.0,0.0,0.000,322035.3,322035.3,19336,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202051,85245.00
01/30/2016 20:00,2,0.000,ALERT,212.38,300.27,59.944,1454202003,"201051344000651","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,314705.0,314705.0,19568,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202052,85246.00
01/30/2016 20:00,2,0.000,ALERT,211.70,299.97,59.981,1454202003,"274151322000088","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,572178.9,572178.9,8468,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454202054,85247.00
01/30/2016 20:00,2,0.000,ALERT,212.61,299.37,59.933,1454202003,"274151322000068","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,478710.1,478710.1,9079,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202056,85248.00
01/30/2016 20:00,2,0.000,ALERT,212.16,300.87,59.996,1454202003,"201051344001135","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,311098.4,311098.4,19562,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202058,85249.00
01/30/2016 20:00,2,0.000,ALERT,212.38,302.68,59.991,1454202003,"201051344000594","219011344069620",0.00,5.50,0,299.07,304.18,0.0,0.0,0.000,317041.9,317041.9,14970,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202059,85250.00
01/30/2016 20:00,2,0.000,ALERT,212.38,300.57,59.965,1454202003,"201051344001203","219011344069620",0.00,5.00,0,297.57,303.88,0.0,0.0,0.000,317655.4,317655.4,19529,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202061,85251.00
01/30/2016 20:00,2,0.000,ALERT,211.93,299.97,60.018,1454202003,"274151322000054","219011344069620",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,584722.8,584722.8,8479,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202063,85252.00
01/30/2016 20:00,2,0.000,ALERT,212.61,301.17,59.965,1454202003,"201051344000867","219011344069620",0.00,6.30,0,298.47,303.88,0.0,0.0,0.000,306252.4,306252.4,14954,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202065,85253.00
01/30/2016 20:00,2,0.000,ALERT,212.16,300.57,59.986,1454202003,"201051344001093","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,316348.4,316348.4,19442,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454202067,85254.00
01/30/2016 20:00,2,0.000,ALERT,212.16,301.77,60.023,1454202003,"201051344000900","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,321519.5,321519.5,14568,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202068,85255.00
01/30/2016 20:00,2,0.000,ALERT,212.61,301.17,59.944,1454202003,"201051344000648","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,314534.9,314534.9,14728,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202070,85256.00
01/30/2016 20:00,2,0.000,ALERT,212.38,302.37,59.949,1454202003,"201051344000569","219011344069620",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,323071.4,323071.4,14501,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202072,85257.00
01/30/2016 20:00,2,0.000,ALERT,212.38,302.07,60.012,1454202003,"201051344000983","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,316119.2,316119.2,14802,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454202074,85258.00
01/30/2016 20:00,2,0.000,ALERT,212.38,301.47,59.981,1454202003,"201051344001158","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,311140.2,311140.2,14980,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454202076,85259.00
01/30/2016 20:00,2,0.000,ALERT,212.83,302.07,59.975,1454202003,"201051344000576","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,316009.7,316009.7,14596,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454202078,85260.00
01/30/2016 20:00,2,0.000,ALERT,211.93,299.37,59.970,1454202003,"274151322000087","219011344069620",0.00,7.00,0,296.06,301.17,0.0,0.0,0.000,559743.3,559743.3,8511,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454202079,85261.00
01/30/2016 20:15,2,0.000,ALERT,213.06,302.07,59.991,1454202903,"201051344000645","219011344069620",0.00,6.00,0,288.25,304.18,0.0,0.0,0.000,315272.1,315272.1,14689,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202905,85262.00
01/30/2016 20:15,2,0.000,ALERT,212.16,300.57,59.959,1454202903,"274151322000085","219011344069620",0.00,6.30,0,286.74,303.28,0.0,0.0,0.000,587325.0,587325.0,8508,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202907,85263.00
01/30/2016 20:15,2,0.000,ALERT,213.29,301.77,59.965,1454202903,"201051344000633","219011344069620",0.00,5.00,0,286.44,303.58,0.0,0.0,0.000,306990.9,306990.9,14987,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202908,85264.00
01/30/2016 20:15,2,0.000,ALERT,212.83,302.07,59.965,1454202903,"201051344000469","219011344069620",0.00,5.00,0,287.05,303.58,0.0,0.0,0.000,308484.1,308484.1,14936,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202910,85265.00
01/30/2016 20:15,2,0.000,ALERT,212.16,300.87,59.981,1454202903,"201051344000646","219011344069620",0.00,5.00,0,286.14,302.68,0.0,0.0,0.000,312763.4,312763.4,19569,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202912,85266.00
01/30/2016 20:15,2,0.000,ALERT,211.70,300.27,59.944,1454202903,"274151322000052","219011344069620",0.00,6.00,0,286.74,303.28,0.0,0.0,0.000,594860.5,594860.5,8703,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202914,85267.00
01/30/2016 20:15,2,0.000,ALERT,212.61,301.47,59.986,1454202903,"201051344000585","219011344069620",0.00,6.00,0,286.14,302.98,0.0,0.0,0.000,317699.1,317699.1,19559,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202916,85268.00
01/30/2016 20:15,2,0.000,ALERT,212.38,301.47,60.007,1454202903,"201051344001230","219011344069620",0.00,5.50,0,286.74,303.28,0.0,0.0,0.000,317096.1,317096.1,19410,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202917,85269.00
01/30/2016 20:15,2,0.000,ALERT,213.06,302.07,59.981,1454202903,"201051344000582","219011344069620",0.00,5.00,0,287.35,303.58,0.0,0.0,0.000,310907.2,310907.2,19531,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202919,85270.00
01/30/2016 20:15,2,0.000,ALERT,212.16,300.87,60.007,1454202903,"201051344000955","219011344069620",0.00,5.50,0,286.74,302.98,0.0,0.0,0.000,320279.3,320279.3,19530,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202921,85271.00
01/30/2016 20:15,2,0.000,ALERT,212.16,299.67,59.991,1454202903,"274151322000094","219011344069620",0.00,5.50,0,286.44,302.68,0.0,0.0,0.000,478616.7,478616.7,8923,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202923,85272.00
01/30/2016 20:15,2,0.000,ALERT,212.83,302.68,59.917,1454202903,"201051344000579","219011344069620",0.00,6.00,0,288.85,304.78,0.0,0.0,0.000,321638.0,321638.0,14952,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202925,85273.00
01/30/2016 20:15,2,0.000,ALERT,212.38,301.47,59.949,1454202903,"201051344000890","219011344069620",0.00,5.50,0,287.35,304.18,0.0,0.0,0.000,318497.9,318497.9,19477,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454202927,85274.00
01/30/2016 20:15,2,0.000,ALERT,212.61,300.87,59.981,1454202903,"201051344000438","219011344069620",0.00,5.00,0,286.74,303.28,0.0,0.0,0.000,320244.4,320244.4,19540,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202928,85275.00
01/30/2016 20:15,2,0.000,ALERT,212.83,300.57,59.949,1454202903,"201051344000417","219011344069620",0.00,5.50,0,286.14,302.37,0.0,0.0,0.000,314311.1,314311.1,19642,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454202930,85276.00
01/30/2016 20:15,2,0.000,ALERT,212.16,300.57,59.996,1454202903,"274151322000083","219011344069620",0.00,6.00,0,287.05,303.58,0.0,0.0,0.000,589208.9,589208.9,8694,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202932,85277.00
01/30/2016 20:15,2,0.000,ALERT,212.83,300.87,59.981,1454202903,"274151322000076","219011344069620",0.00,6.00,0,286.74,303.58,0.0,0.0,0.000,625881.4,625881.4,8745,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202934,85278.00
01/30/2016 20:15,2,0.000,ALERT,212.61,302.68,59.991,1454202903,"201051344000868","219011344069620",0.00,5.50,0,288.85,305.08,0.0,0.0,0.000,306819.9,306819.9,14722,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202936,85279.00
01/30/2016 20:15,2,0.000,ALERT,212.16,301.47,59.954,1454202903,"274151322000095","219011344069620",0.00,5.50,0,287.65,304.48,0.0,0.0,0.000,619511.0,619511.0,8583,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202938,85280.00
01/30/2016 20:15,2,0.000,ALERT,212.61,302.07,59.981,1454202903,"201051344000988","219011344069620",0.00,6.00,0,285.54,303.58,0.0,0.0,0.000,305921.1,305921.1,14963,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202940,85281.00
01/30/2016 20:15,2,0.000,ALERT,212.16,299.97,59.944,1454202903,"201051344001025","219011344069620",0.00,5.00,0,286.44,303.58,0.0,0.0,0.000,318315.6,318315.6,19541,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202942,85282.00
01/30/2016 20:15,2,0.000,ALERT,212.83,302.07,59.938,1454202903,"201051344000458","219011344069620",0.00,6.70,0,288.25,304.78,0.0,0.0,0.000,316102.7,316102.7,14923,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202943,85283.00
01/30/2016 20:15,2,0.000,ALERT,213.29,302.07,59.959,1454202903,"201051344000853","219011344069620",0.00,5.50,0,287.95,304.18,0.0,0.0,0.000,314401.7,314401.7,14620,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202945,85284.00
01/30/2016 20:15,2,0.000,ALERT,212.61,300.57,59.949,1454202903,"201051344000685","219011344069620",0.00,5.50,0,286.74,302.98,0.0,0.0,0.000,320310.9,320310.9,19421,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202947,85285.00
01/30/2016 20:15,2,0.000,ALERT,212.38,300.27,59.986,1454202903,"201051344000917","219011344069620",0.00,6.70,0,285.54,302.07,0.0,0.0,0.000,318058.8,318058.8,19394,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202949,85286.00
01/30/2016 20:15,2,0.000,ALERT,212.83,301.17,59.959,1454202903,"201051344001145","219011344069620",0.00,5.50,0,287.05,303.88,0.0,0.0,0.000,322035.3,322035.3,19338,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202951,85287.00
01/30/2016 20:15,2,0.000,ALERT,212.38,300.27,59.901,1454202903,"201051344000651","219011344069620",0.00,4.00,0,286.14,302.68,0.0,0.0,0.000,314705.0,314705.0,19570,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202952,85288.00
01/30/2016 20:15,2,0.000,ALERT,211.93,299.97,59.954,1454202903,"274151322000088","219011344069620",0.00,6.70,0,286.74,302.68,0.0,0.0,0.000,572178.9,572178.9,8470,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202954,85289.00
01/30/2016 20:15,2,0.000,ALERT,212.61,299.67,59.954,1454202903,"274151322000068","219011344069620",0.00,6.70,0,286.44,302.37,0.0,0.0,0.000,478710.1,478710.1,9081,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202956,85290.00
01/30/2016 20:15,2,0.000,ALERT,211.93,300.57,59.938,1454202903,"201051344001135","219011344069620",0.00,5.50,0,286.74,303.58,0.0,0.0,0.000,311098.4,311098.4,19564,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202958,85291.00
01/30/2016 20:15,2,0.000,ALERT,212.61,302.98,59.954,1454202903,"201051344000594","219011344069620",0.00,5.50,0,287.65,304.48,0.0,0.0,0.000,317041.9,317041.9,14972,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202960,85292.00
01/30/2016 20:15,2,0.000,ALERT,212.38,300.27,59.917,1454202903,"201051344001203","219011344069620",0.00,5.00,0,286.44,304.78,0.0,0.0,0.000,317655.4,317655.4,19531,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202961,85293.00
01/30/2016 20:15,2,0.000,ALERT,211.93,300.87,59.933,1454202903,"274151322000054","219011344069620",0.00,6.70,0,286.74,303.28,0.0,0.0,0.000,584722.8,584722.8,8481,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454202963,85294.00
01/30/2016 20:15,2,0.000,ALERT,213.06,301.77,59.981,1454202903,"201051344000867","219011344069620",0.00,6.30,0,287.35,304.48,0.0,0.0,0.000,306252.4,306252.4,14956,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202965,85295.00
01/30/2016 20:15,2,0.000,ALERT,212.38,300.57,59.965,1454202903,"201051344001093","219011344069620",0.00,6.30,0,286.44,302.68,0.0,0.0,0.000,316348.4,316348.4,19444,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202967,85296.00
01/30/2016 20:15,2,0.000,ALERT,212.61,302.37,59.944,1454202903,"201051344000900","219011344069620",0.00,5.50,0,287.65,303.88,0.0,0.0,0.000,321519.5,321519.5,14570,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454202969,85297.00
01/30/2016 20:15,2,0.000,ALERT,212.83,301.77,59.912,1454202903,"201051344000648","219011344069620",0.00,4.50,0,287.65,304.18,0.0,0.0,0.000,314534.9,314534.9,14730,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454202970,85298.00
01/30/2016 20:15,2,0.000,ALERT,212.83,302.68,59.981,1454202903,"201051344000569","219011344069620",0.00,6.00,0,288.55,305.08,0.0,0.0,0.000,323071.4,323071.4,14503,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454202972,85299.00
01/30/2016 20:15,2,0.000,ALERT,212.61,302.37,59.986,1454202903,"201051344000983","219011344069620",0.00,6.00,0,288.25,304.48,0.0,0.0,0.000,316119.2,316119.2,14804,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202974,85300.00
01/30/2016 20:15,2,0.000,ALERT,212.83,302.07,59.981,1454202903,"201051344001158","219011344069620",0.00,5.00,0,287.65,303.58,0.0,0.0,0.000,311140.2,311140.2,14982,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202976,85301.00
01/30/2016 20:15,2,0.000,ALERT,213.06,302.68,59.965,1454202903,"201051344000576","219011344069620",0.00,5.50,0,288.25,304.18,0.0,0.0,0.000,316009.7,316009.7,14598,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454202978,85302.00
01/30/2016 20:15,2,0.000,ALERT,212.16,299.67,59.991,1454202903,"274151322000087","219011344069620",0.00,6.70,0,286.14,302.37,0.0,0.0,0.000,559743.3,559743.3,8513,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454202979,85303.00
01/30/2016 20:30,2,0.000,ALERT,213.29,302.07,59.975,1454203803,"201051344000645","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,315272.1,315272.1,14691,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454203805,85304.00
01/30/2016 20:30,2,0.000,ALERT,212.38,301.47,59.907,1454203803,"274151322000085","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,587325.0,587325.0,8510,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454203807,85305.00
01/30/2016 20:30,2,0.000,ALERT,213.51,302.07,59.959,1454203803,"201051344000633","219011344069620",0.00,5.50,0,298.17,303.88,0.0,0.0,0.000,306990.9,306990.9,14989,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454203809,85306.00
01/30/2016 20:30,2,0.000,ALERT,213.06,302.07,59.986,1454203803,"201051344000469","219011344069620",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,308484.1,308484.1,14938,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454203811,85307.00
01/30/2016 20:30,2,0.000,ALERT,212.83,301.77,59.975,1454203803,"201051344000646","219011344069620",0.00,5.50,0,298.17,303.28,0.0,0.0,0.000,312763.4,312763.4,19571,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454203813,85308.00
01/30/2016 20:30,2,0.000,ALERT,212.16,300.57,59.986,1454203803,"274151322000052","219011344069620",0.00,6.00,0,297.26,302.98,0.0,0.0,0.000,594860.5,594860.5,8705,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454203815,85309.00
01/30/2016 20:30,2,0.000,ALERT,213.06,301.77,59.922,1454203803,"201051344000585","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,317699.1,317699.1,19561,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454203816,85310.00
01/30/2016 20:30,2,0.000,ALERT,212.83,301.77,59.954,1454203803,"201051344001230","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,317096.1,317096.1,19412,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454203818,85311.00
01/30/2016 20:30,2,0.000,ALERT,213.29,302.37,59.965,1454203803,"201051344000582","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,310907.2,310907.2,19533,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454203820,85312.00
01/30/2016 20:30,2,0.000,ALERT,212.38,301.17,59.996,1454203803,"201051344000955","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,320279.3,320279.3,19532,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454203822,85313.00
01/30/2016 20:30,2,0.000,ALERT,212.38,300.57,59.975,1454203803,"274151322000094","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,478616.7,478616.7,8925,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454203824,85314.00
01/30/2016 20:30,2,0.000,ALERT,212.83,302.98,59.981,1454203803,"201051344000579","219011344069620",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,321638.0,321638.0,14954,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454203826,85315.00
01/30/2016 20:30,2,0.000,ALERT,212.61,301.77,59.986,1454203803,"201051344000890","219011344069620",0.00,6.00,0,299.37,304.48,0.0,0.0,0.000,318497.9,318497.9,19479,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454203827,85316.00
01/30/2016 20:30,2,0.000,ALERT,212.83,301.47,59.991,1454203803,"201051344000438","219011344069620",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,320244.4,320244.4,19542,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454203829,85317.00
01/30/2016 20:30,2,0.000,ALERT,213.06,300.87,59.949,1454203803,"201051344000417","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,314311.1,314311.1,19644,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454203831,85318.00
01/30/2016 20:30,2,0.000,ALERT,212.38,301.47,60.002,1454203803,"274151322000083","219011344069620",0.00,6.00,0,297.87,302.98,0.0,0.0,0.000,589208.9,589208.9,8696,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454203833,85319.00
01/30/2016 20:30,2,0.000,ALERT,213.06,301.77,59.970,1454203803,"274151322000076","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,625881.4,625881.4,8747,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454203835,85320.00
01/30/2016 20:30,2,0.000,ALERT,212.83,303.28,60.023,1454203803,"201051344000868","219011344069620",0.00,6.00,0,300.87,305.38,0.0,0.0,0.000,306819.9,306819.9,14724,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454203836,85321.00
01/30/2016 20:30,2,0.000,ALERT,212.38,302.37,59.965,1454203803,"274151322000095","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,619511.0,619511.0,8585,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454203838,85322.00
01/30/2016 20:30,2,0.000,ALERT,212.83,302.37,59.996,1454203803,"201051344000988","219011344069620",0.00,6.00,0,297.87,304.18,0.0,0.0,0.000,305921.1,305921.1,14965,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454203840,85323.00
01/30/2016 20:30,2,0.000,ALERT,212.61,300.87,59.991,1454203803,"201051344001025","219011344069620",0.00,5.00,0,298.47,303.88,0.0,0.0,0.000,318315.6,318315.6,19543,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454203842,85324.00
01/30/2016 20:30,2,0.000,ALERT,212.83,302.68,60.007,1454203803,"201051344000458","219011344069620",0.00,6.70,0,300.27,305.38,0.0,0.0,0.000,316102.7,316102.7,14925,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454203844,85325.00
01/30/2016 20:30,2,0.000,ALERT,213.51,302.07,59.991,1454203803,"201051344000853","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,314401.7,314401.7,14622,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454203845,85326.00
01/30/2016 20:30,2,0.000,ALERT,213.29,301.47,59.954,1454203803,"201051344000685","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,320310.9,320310.9,19423,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454203847,85327.00
01/30/2016 20:30,2,0.000,ALERT,213.06,301.17,59.981,1454203803,"201051344000917","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,318058.8,318058.8,19396,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454203849,85328.00
01/30/2016 20:30,2,0.000,ALERT,213.06,301.77,59.975,1454203803,"201051344001145","219011344069620",0.00,5.50,0,299.07,304.18,0.0,0.0,0.000,322035.3,322035.3,19340,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454203851,85329.00
01/30/2016 20:30,2,0.000,ALERT,212.83,300.87,59.986,1454203803,"201051344000651","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,314705.0,314705.0,19572,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454203853,85330.00
01/30/2016 20:30,2,0.000,ALERT,211.93,300.57,59.970,1454203803,"274151322000088","219011344069620",0.00,6.70,0,297.26,302.37,0.0,0.0,0.000,572178.9,572178.9,8472,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454203854,85331.00
01/30/2016 20:30,2,0.000,ALERT,213.29,300.87,59.959,1454203803,"274151322000068","219011344069620",0.00,6.70,0,296.96,301.77,0.0,0.0,0.000,478710.1,478710.1,9083,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454203856,85332.00
01/30/2016 20:30,2,0.000,ALERT,212.61,301.47,59.986,1454203803,"201051344001135","219011344069620",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,311098.4,311098.4,19566,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454203858,85333.00
01/30/2016 20:30,2,0.000,ALERT,212.83,303.28,59.996,1454203803,"201051344000594","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,317041.9,317041.9,14974,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454203860,85334.00
01/30/2016 20:30,2,0.000,ALERT,212.83,301.17,59.991,1454203803,"201051344001203","219011344069620",0.00,5.50,0,298.77,304.78,0.0,0.0,0.000,317655.4,317655.4,19533,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454203862,85335.00
01/30/2016 20:30,2,0.000,ALERT,212.16,302.07,60.023,1454203803,"274151322000054","219011344069620",0.00,6.70,0,297.26,302.98,0.0,0.0,0.000,584722.8,584722.8,8483,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454203863,85336.00
01/30/2016 20:30,2,0.000,ALERT,213.51,302.37,59.991,1454203803,"201051344000867","219011344069620",0.00,6.30,0,299.37,304.78,0.0,0.0,0.000,306252.4,306252.4,14958,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454203865,85337.00
