ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2016 20:30,2,0.000,ALERT,212.83,301.17,59.986,1454203803,"201051344001093","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,316348.4,316348.4,19446,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454203867,85338.00
01/30/2016 20:30,2,0.000,ALERT,212.83,302.07,59.970,1454203803,"201051344000900","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,321519.5,321519.5,14572,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454203869,85339.00
01/30/2016 20:30,2,0.000,ALERT,213.29,301.77,59.986,1454203803,"201051344000648","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,314534.9,314534.9,14732,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454203871,85340.00
01/30/2016 20:30,2,0.000,ALERT,213.06,302.98,59.944,1454203803,"201051344000569","219011344069620",0.00,6.00,0,300.87,305.38,0.0,0.0,0.000,323071.4,323071.4,14505,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454203873,85341.00
01/30/2016 20:30,2,0.000,ALERT,212.83,302.68,59.981,1454203803,"201051344000983","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,316119.2,316119.2,14806,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454203874,85342.00
01/30/2016 20:30,2,0.000,ALERT,213.06,302.37,59.954,1454203803,"201051344001158","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,311140.2,311140.2,14984,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454203876,85343.00
01/30/2016 20:30,2,0.000,ALERT,213.29,302.98,59.970,1454203803,"201051344000576","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,316009.7,316009.7,14600,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454203878,85344.00
01/30/2016 20:30,2,0.000,ALERT,212.38,299.97,60.002,1454203803,"274151322000087","219011344069620",0.00,7.00,0,296.66,301.77,0.0,0.0,0.000,559743.3,559743.3,8515,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454203880,85345.00
01/30/2016 20:45,2,0.000,ALERT,213.74,303.28,59.986,1454204703,"201051344000645","219011344069620",0.00,6.30,0,300.27,305.38,0.0,0.0,0.000,315272.1,315272.1,14693,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204705,85346.00
01/30/2016 20:45,2,0.000,ALERT,212.61,300.57,59.991,1454204703,"274151322000085","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,587325.0,587325.0,8512,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204707,85347.00
01/30/2016 20:45,2,0.000,ALERT,213.74,302.68,59.949,1454204703,"201051344000633","219011344069620",0.00,5.50,0,298.47,304.78,0.0,0.0,0.000,306990.9,306990.9,14991,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204709,85348.00
01/30/2016 20:45,2,0.000,ALERT,213.29,302.98,59.954,1454204703,"201051344000469","219011344069620",0.00,5.50,0,299.67,304.78,0.0,0.0,0.000,308484.1,308484.1,14940,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204711,85349.00
01/30/2016 20:45,2,0.000,ALERT,212.61,301.47,59.996,1454204703,"201051344000646","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,312763.4,312763.4,19573,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204712,85350.00
01/30/2016 20:45,2,0.000,ALERT,212.16,300.87,59.996,1454204703,"274151322000052","219011344069620",0.00,6.30,0,299.07,304.18,0.0,0.0,0.000,594860.5,594860.5,8707,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204714,85351.00
01/30/2016 20:45,2,0.000,ALERT,213.29,301.77,59.981,1454204703,"201051344000585","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,317699.1,317699.1,19563,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454204716,85352.00
01/30/2016 20:45,2,0.000,ALERT,213.06,301.77,59.938,1454204703,"201051344001230","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,317096.1,317096.1,19414,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204718,85353.00
01/30/2016 20:45,2,0.000,ALERT,213.51,302.37,59.991,1454204703,"201051344000582","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,310907.2,310907.2,19535,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204720,85354.00
01/30/2016 20:45,2,0.000,ALERT,212.61,301.47,59.975,1454204703,"201051344000955","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,320279.3,320279.3,19534,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204722,85355.00
01/30/2016 20:45,2,0.000,ALERT,212.61,299.67,59.981,1454204703,"274151322000094","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,478616.7,478616.7,8927,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204723,85356.00
01/30/2016 20:45,2,0.000,ALERT,213.29,303.58,59.933,1454204703,"201051344000579","219011344069620",0.00,6.00,0,300.87,305.98,0.0,0.0,0.000,321638.0,321638.0,14956,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204725,85357.00
01/30/2016 20:45,2,0.000,ALERT,212.83,302.07,59.944,1454204703,"201051344000890","219011344069620",0.00,6.00,0,299.67,304.78,0.0,0.0,0.000,318497.9,318497.9,19481,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454204727,85358.00
01/30/2016 20:45,2,0.000,ALERT,213.06,301.47,59.949,1454204703,"201051344000438","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,320244.4,320244.4,19544,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204729,85359.00
01/30/2016 20:45,2,0.000,ALERT,213.29,301.17,59.922,1454204703,"201051344000417","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,314311.1,314311.1,19646,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454204731,85360.00
01/30/2016 20:45,2,0.000,ALERT,212.61,301.77,59.928,1454204703,"274151322000083","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,589208.9,589208.9,8698,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204732,85361.00
01/30/2016 20:45,2,0.000,ALERT,213.06,300.27,59.933,1454204703,"274151322000076","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,625881.4,625881.4,8749,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204734,85362.00
01/30/2016 20:45,2,0.000,ALERT,213.29,303.58,59.986,1454204703,"201051344000868","219011344069620",0.00,6.00,0,301.17,305.98,0.0,0.0,0.000,306819.9,306819.9,14726,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204736,85363.00
01/30/2016 20:45,2,0.000,ALERT,212.61,301.77,59.991,1454204703,"274151322000095","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,619511.0,619511.0,8587,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454204738,85364.00
01/30/2016 20:45,2,0.000,ALERT,213.06,302.98,59.944,1454204703,"201051344000988","219011344069620",0.00,6.00,0,298.17,304.78,0.0,0.0,0.000,305921.1,305921.1,14967,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204740,85365.00
01/30/2016 20:45,2,0.000,ALERT,212.83,300.87,59.981,1454204703,"201051344001025","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,318315.6,318315.6,19545,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204741,85366.00
01/30/2016 20:45,2,0.000,ALERT,213.06,303.28,60.018,1454204703,"201051344000458","219011344069620",0.00,6.70,0,300.57,305.98,0.0,0.0,0.000,316102.7,316102.7,14927,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204743,85367.00
01/30/2016 20:45,2,0.000,ALERT,213.74,302.98,59.970,1454204703,"201051344000853","219011344069620",0.00,6.00,0,300.27,305.38,0.0,0.0,0.000,314401.7,314401.7,14624,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204745,85368.00
01/30/2016 20:45,2,0.000,ALERT,213.51,301.47,60.002,1454204703,"201051344000685","219011344069620",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,320310.9,320310.9,19425,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454204747,85369.00
01/30/2016 20:45,2,0.000,ALERT,213.29,301.17,59.986,1454204703,"201051344000917","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,318058.8,318058.8,19398,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454204749,85370.00
01/30/2016 20:45,2,0.000,ALERT,213.29,301.77,59.970,1454204703,"201051344001145","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,322035.3,322035.3,19342,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204750,85371.00
01/30/2016 20:45,2,0.000,ALERT,213.06,300.87,59.981,1454204703,"201051344000651","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,314705.0,314705.0,19574,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454204752,85372.00
01/30/2016 20:45,2,0.000,ALERT,212.38,300.87,60.023,1454204703,"274151322000088","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,572178.9,572178.9,8474,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454204754,85373.00
01/30/2016 20:45,2,0.000,ALERT,213.29,300.27,60.002,1454204703,"274151322000068","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,478710.1,478710.1,9085,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204756,85374.00
01/30/2016 20:45,2,0.000,ALERT,212.61,301.47,59.991,1454204703,"201051344001135","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,311098.4,311098.4,19568,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204758,85375.00
01/30/2016 20:45,2,0.000,ALERT,213.06,303.88,60.012,1454204703,"201051344000594","219011344069620",0.00,5.50,0,299.97,305.68,0.0,0.0,0.000,317041.9,317041.9,14976,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454204759,85376.00
01/30/2016 20:45,2,0.000,ALERT,213.06,301.17,60.018,1454204703,"201051344001203","219011344069620",0.00,5.50,0,299.07,305.08,0.0,0.0,0.000,317655.4,317655.4,19535,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204761,85377.00
01/30/2016 20:45,2,0.000,ALERT,212.61,301.47,59.986,1454204703,"274151322000054","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,584722.8,584722.8,8485,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204763,85378.00
01/30/2016 20:45,2,0.000,ALERT,213.51,302.68,59.991,1454204703,"201051344000867","219011344069620",0.00,6.30,0,299.67,305.68,0.0,0.0,0.000,306252.4,306252.4,14960,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204765,85379.00
01/30/2016 20:45,2,0.000,ALERT,212.83,301.47,60.002,1454204703,"201051344001093","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,316348.4,316348.4,19448,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204766,85380.00
01/30/2016 20:45,2,0.000,ALERT,213.29,303.28,60.007,1454204703,"201051344000900","219011344069620",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,321519.5,321519.5,14574,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204768,85381.00
01/30/2016 20:45,2,0.000,ACTIVE_NO_POWER,213.74,302.68,60.018,1454204703,"201051344000648","219011344069620",0.00,5.00,0,299.97,305.38,0.0,0.0,0.000,314534.9,314534.9,14734,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454204770,85382.00
01/30/2016 20:45,2,0.000,ALERT,213.51,304.18,60.028,1454204703,"201051344000569","219011344069620",0.00,6.00,0,301.17,306.28,0.0,0.0,0.000,323071.4,323071.4,14507,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204772,85383.00
01/30/2016 20:45,2,0.000,ALERT,213.29,303.58,60.007,1454204703,"201051344000983","219011344069620",0.00,6.30,0,300.87,305.68,0.0,0.0,0.000,316119.2,316119.2,14808,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204774,85384.00
01/30/2016 20:45,2,0.000,ALERT,213.29,303.28,60.002,1454204703,"201051344001158","219011344069620",0.00,5.00,0,299.97,304.78,0.0,0.0,0.000,311140.2,311140.2,14986,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204776,85385.00
01/30/2016 20:45,2,0.000,ALERT,213.96,304.18,60.028,1454204703,"201051344000576","219011344069620",0.00,6.00,0,300.87,305.38,0.0,0.0,0.000,316009.7,316009.7,14602,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204778,85386.00
01/30/2016 20:45,2,0.000,ALERT,212.38,299.97,60.028,1454204703,"274151322000087","219011344069620",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,559743.3,559743.3,8517,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454204779,85387.00
01/30/2016 21:00,2,0.000,ALERT,213.74,302.98,60.007,1454205604,"201051344000645","219011344069620",0.00,6.30,0,300.87,305.38,0.0,0.0,0.000,315272.1,315272.1,14695,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205606,85388.00
01/30/2016 21:00,2,0.000,ALERT,213.06,301.17,59.975,1454205604,"274151322000085","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,587325.0,587325.0,8514,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205608,85389.00
01/30/2016 21:00,2,0.000,ALERT,213.96,302.68,59.954,1454205604,"201051344000633","219011344069620",0.00,5.50,0,299.37,304.78,0.0,0.0,0.000,306990.9,306990.9,14993,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205610,85390.00
01/30/2016 21:00,2,0.000,ALERT,213.51,302.68,59.970,1454205604,"201051344000469","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,308484.1,308484.1,14942,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205611,85391.00
01/30/2016 21:00,2,0.000,ALERT,213.29,302.37,59.949,1454205604,"201051344000646","219011344069620",0.00,5.50,0,298.17,303.88,0.0,0.0,0.000,312763.4,312763.4,19575,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454205613,85392.00
01/30/2016 21:00,2,0.000,ALERT,212.38,301.47,59.922,1454205604,"274151322000052","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,594860.5,594860.5,8709,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205615,85393.00
01/30/2016 21:00,2,0.000,ALERT,213.51,302.68,59.933,1454205604,"201051344000585","219011344069620",0.00,6.30,0,298.77,303.88,0.0,0.0,0.000,317699.1,317699.1,19565,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454205617,85394.00
01/30/2016 21:00,2,0.000,ALERT,213.29,302.68,59.928,1454205604,"201051344001230","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,317096.1,317096.1,19416,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454205619,85395.00
01/30/2016 21:00,2,0.000,ALERT,213.96,303.28,59.981,1454205604,"201051344000582","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,310907.2,310907.2,19537,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205620,85396.00
01/30/2016 21:00,2,0.000,ALERT,213.06,302.68,59.880,1454205604,"201051344000955","219011344069620",0.00,6.00,0,299.07,303.88,0.0,0.0,0.000,320279.3,320279.3,19536,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205622,85397.00
01/30/2016 21:00,2,0.000,ALERT,212.61,299.67,59.917,1454205604,"274151322000094","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,478616.7,478616.7,8929,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205624,85398.00
01/30/2016 21:00,2,0.000,ALERT,213.29,303.28,59.970,1454205604,"201051344000579","219011344069620",0.00,6.00,0,302.07,305.98,0.0,0.0,0.000,321638.0,321638.0,14958,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205626,85399.00
01/30/2016 21:00,2,0.000,ALERT,213.29,302.68,59.938,1454205604,"201051344000890","219011344069620",0.00,6.00,0,299.67,305.08,0.0,0.0,0.000,318497.9,318497.9,19483,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205628,85400.00
01/30/2016 21:00,2,0.000,ALERT,213.51,302.07,59.970,1454205604,"201051344000438","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,320244.4,320244.4,19546,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454205630,85401.00
01/30/2016 21:00,2,0.000,ALERT,213.51,301.17,59.949,1454205604,"201051344000417","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,314311.1,314311.1,19648,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205632,85402.00
01/30/2016 21:00,2,0.000,ALERT,212.83,301.47,59.896,1454205604,"274151322000083","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,589208.9,589208.9,8700,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205634,85403.00
01/30/2016 21:00,2,0.000,ALERT,213.29,301.47,59.975,1454205604,"274151322000076","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,625881.4,625881.4,8751,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205635,85404.00
01/30/2016 21:00,2,0.000,ALERT,213.29,303.58,60.018,1454205604,"201051344000868","219011344069620",0.00,6.00,0,301.77,306.28,0.0,0.0,0.000,306819.9,306819.9,14728,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205637,85405.00
01/30/2016 21:00,2,0.000,ALERT,212.61,302.07,59.933,1454205604,"274151322000095","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,619511.0,619511.0,8589,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205639,85406.00
01/30/2016 21:00,2,0.000,ALERT,213.06,302.68,59.986,1454205604,"201051344000988","219011344069620",0.00,6.30,0,298.77,304.78,0.0,0.0,0.000,305921.1,305921.1,14969,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205641,85407.00
01/30/2016 21:00,2,0.000,ALERT,213.06,301.47,59.986,1454205604,"201051344001025","219011344069620",0.00,5.50,0,298.77,304.48,0.0,0.0,0.000,318315.6,318315.6,19547,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205643,85408.00
01/30/2016 21:00,2,0.000,ALERT,213.29,302.98,59.981,1454205604,"201051344000458","219011344069620",0.00,7.00,0,301.17,305.98,0.0,0.0,0.000,316102.7,316102.7,14929,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205645,85409.00
01/30/2016 21:00,2,0.000,ALERT,213.74,302.68,59.954,1454205604,"201051344000853","219011344069620",0.00,6.00,0,300.87,305.38,0.0,0.0,0.000,314401.7,314401.7,14626,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205647,85410.00
01/30/2016 21:00,2,0.000,ALERT,213.51,302.07,59.981,1454205604,"201051344000685","219011344069620",0.00,6.00,0,299.07,303.88,0.0,0.0,0.000,320310.9,320310.9,19427,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454205648,85411.00
01/30/2016 21:00,2,0.000,ALERT,213.51,301.77,59.981,1454205604,"201051344000917","219011344069620",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,318058.8,318058.8,19400,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205650,85412.00
01/30/2016 21:00,2,0.000,ALERT,213.51,302.07,59.949,1454205604,"201051344001145","219011344069620",0.00,5.50,0,299.67,304.78,0.0,0.0,0.000,322035.3,322035.3,19344,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205652,85413.00
01/30/2016 21:00,2,0.000,ALERT,213.29,301.47,60.002,1454205604,"201051344000651","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,314705.0,314705.0,19576,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454205654,85414.00
01/30/2016 21:00,2,0.000,ALERT,212.38,300.57,59.996,1454205604,"274151322000088","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,572178.9,572178.9,8476,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205655,85415.00
01/30/2016 21:00,2,0.000,ALERT,213.29,300.27,59.954,1454205604,"274151322000068","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,478710.1,478710.1,9087,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205657,85416.00
01/30/2016 21:00,2,0.000,ALERT,212.83,301.77,60.002,1454205604,"201051344001135","219011344069620",0.00,6.00,0,299.37,304.48,0.0,0.0,0.000,311098.4,311098.4,19570,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205659,85417.00
01/30/2016 21:00,2,0.000,ALERT,213.06,303.28,59.986,1454205604,"201051344000594","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,317041.9,317041.9,14978,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205661,85418.00
01/30/2016 21:00,2,0.000,ALERT,212.83,301.17,59.981,1454205604,"201051344001203","219011344069620",0.00,5.50,0,299.37,305.68,0.0,0.0,0.000,317655.4,317655.4,19537,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454205663,85419.00
01/30/2016 21:00,2,0.000,ALERT,212.38,300.57,59.917,1454205604,"274151322000054","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,584722.8,584722.8,8487,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205664,85420.00
01/30/2016 21:00,2,0.000,ALERT,213.51,302.37,59.986,1454205604,"201051344000867","219011344069620",0.00,6.30,0,300.87,305.68,0.0,0.0,0.000,306252.4,306252.4,14962,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454205666,85421.00
01/30/2016 21:00,2,0.000,ALERT,213.06,301.47,59.991,1454205604,"201051344001093","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,316348.4,316348.4,19450,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205668,85422.00
01/30/2016 21:00,2,0.000,ALERT,213.06,302.68,60.028,1454205604,"201051344000900","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,321519.5,321519.5,14576,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205670,85423.00
01/30/2016 21:00,2,0.000,ALERT,213.29,301.77,59.996,1454205604,"201051344000648","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,314534.9,314534.9,14735,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205672,85424.00
01/30/2016 21:00,2,0.000,ALERT,213.29,303.28,59.996,1454205604,"201051344000569","219011344069620",0.00,6.00,0,302.07,306.28,0.0,0.0,0.000,323071.4,323071.4,14509,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205674,85425.00
01/30/2016 21:00,2,0.000,ALERT,213.29,302.98,59.949,1454205604,"201051344000983","219011344069620",0.00,6.30,0,301.47,305.68,0.0,0.0,0.000,316119.2,316119.2,14810,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454205675,85426.00
01/30/2016 21:00,2,0.000,ALERT,213.29,302.68,59.986,1454205604,"201051344001158","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,311140.2,311140.2,14988,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205677,85427.00
01/30/2016 21:00,2,0.000,ALERT,213.74,303.28,59.986,1454205604,"201051344000576","219011344069620",0.00,6.00,0,301.47,305.38,0.0,0.0,0.000,316009.7,316009.7,14604,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454205679,85428.00
01/30/2016 21:00,2,0.000,ALERT,212.83,300.27,59.996,1454205604,"274151322000087","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,559743.3,559743.3,8519,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454205681,85429.00
01/30/2016 21:15,2,0.000,ALERT,213.96,302.98,59.991,1454206503,"201051344000645","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,315272.1,315272.1,14697,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454206505,85430.00
01/30/2016 21:15,2,0.000,ALERT,212.61,300.87,59.965,1454206503,"274151322000085","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,587325.0,587325.0,8516,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454206507,85431.00
01/30/2016 21:15,2,0.000,ALERT,214.19,302.68,59.986,1454206503,"201051344000633","219011344069620",0.00,5.50,0,299.07,304.48,0.0,0.0,0.000,306990.9,306990.9,14995,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454206509,85432.00
01/30/2016 21:15,2,0.000,ALERT,213.51,302.68,59.959,1454206503,"201051344000469","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,308484.1,308484.1,14944,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454206510,85433.00
01/30/2016 21:15,2,0.000,ALERT,212.83,302.07,59.981,1454206503,"201051344000646","219011344069620",0.00,5.50,0,299.07,304.18,0.0,0.0,0.000,312763.4,312763.4,19577,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454206512,85434.00
01/30/2016 21:15,2,0.000,ALERT,212.38,300.27,59.975,1454206503,"274151322000052","219011344069620",0.00,6.30,0,297.87,303.58,0.0,0.0,0.000,594860.5,594860.5,8711,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454206514,85435.00
01/30/2016 21:15,2,0.000,ALERT,213.29,302.37,59.986,1454206503,"201051344000585","219011344069620",0.00,6.30,0,299.07,304.18,0.0,0.0,0.000,317699.1,317699.1,19567,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454206516,85436.00
01/30/2016 21:15,2,0.000,ALERT,212.83,302.37,59.959,1454206503,"201051344001230","219011344069620",0.00,5.50,0,299.67,304.48,0.0,0.0,0.000,317096.1,317096.1,19418,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454206518,85437.00
01/30/2016 21:15,2,0.000,ALERT,213.74,303.28,59.954,1454206503,"201051344000582","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,310907.2,310907.2,19539,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454206520,85438.00
01/30/2016 21:15,2,0.000,ALERT,212.61,301.77,59.886,1454206503,"201051344000955","219011344069620",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,320279.3,320279.3,19538,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454206521,85439.00
01/30/2016 21:15,2,0.000,ALERT,212.61,299.97,59.975,1454206503,"274151322000094","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,478616.7,478616.7,8931,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454206523,85440.00
01/30/2016 21:15,2,0.000,ALERT,213.51,304.18,59.975,1454206503,"201051344000579","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,321638.0,321638.0,14960,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454206525,85441.00
01/30/2016 21:15,2,0.000,ALERT,212.83,302.37,59.944,1454206503,"201051344000890","219011344069620",0.00,6.00,0,299.97,305.38,0.0,0.0,0.000,318497.9,318497.9,19485,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454206527,85442.00
01/30/2016 21:15,2,0.000,ALERT,213.06,301.77,59.975,1454206503,"201051344000438","219011344069620",0.00,5.50,0,299.67,304.48,0.0,0.0,0.000,320244.4,320244.4,19548,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454206529,85443.00
01/30/2016 21:15,2,0.000,ALERT,213.29,301.47,59.965,1454206503,"201051344000417","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,314311.1,314311.1,19650,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454206531,85444.00
01/30/2016 21:15,2,0.000,ALERT,212.61,301.77,60.023,1454206503,"274151322000083","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,589208.9,589208.9,8702,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454206533,85445.00
01/30/2016 21:15,2,0.000,ALERT,213.06,300.87,59.928,1454206503,"274151322000076","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,625881.4,625881.4,8753,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454206534,85446.00
01/30/2016 21:15,2,0.000,ALERT,213.51,303.58,59.896,1454206503,"201051344000868","219011344069620",0.00,6.00,0,301.17,305.98,0.0,0.0,0.000,306819.9,306819.9,14730,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454206536,85447.00
01/30/2016 21:15,2,0.000,ALERT,212.38,301.47,59.959,1454206503,"274151322000095","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,619511.0,619511.0,8591,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454206538,85448.00
01/30/2016 21:15,2,0.000,ALERT,213.29,302.68,59.959,1454206503,"201051344000988","219011344069620",0.00,6.00,0,298.47,304.48,0.0,0.0,0.000,305921.1,305921.1,14971,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454206540,85449.00
01/30/2016 21:15,2,0.000,ALERT,212.83,301.17,59.986,1454206503,"201051344001025","219011344069620",0.00,5.00,0,299.07,304.78,0.0,0.0,0.000,318315.6,318315.6,19549,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454206542,85450.00
01/30/2016 21:15,2,0.000,ALERT,213.29,302.98,59.954,1454206503,"201051344000458","219011344069620",0.00,7.00,0,300.87,305.68,0.0,0.0,0.000,316102.7,316102.7,14931,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454206543,85451.00
01/30/2016 21:15,2,0.000,ALERT,213.96,302.68,59.933,1454206503,"201051344000853","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,314401.7,314401.7,14628,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454206545,85452.00
01/30/2016 21:15,2,0.000,ALERT,213.51,302.07,59.981,1454206503,"201051344000685","219011344069620",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,320310.9,320310.9,19429,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454206547,85453.00
01/30/2016 21:15,2,0.000,ALERT,213.06,301.47,59.965,1454206503,"201051344000917","219011344069620",0.00,6.70,0,298.17,303.58,0.0,0.0,0.000,318058.8,318058.8,19402,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454206549,85454.00
01/30/2016 21:15,2,0.000,ALERT,213.29,302.37,59.965,1454206503,"201051344001145","219011344069620",0.00,5.50,0,299.97,305.08,0.0,0.0,0.000,322035.3,322035.3,19346,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454206551,85455.00
01/30/2016 21:15,2,0.000,ALERT,213.06,301.17,59.981,1454206503,"201051344000651","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,314705.0,314705.0,19578,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454206552,85456.00
01/30/2016 21:15,2,0.000,ALERT,212.16,300.27,59.970,1454206503,"274151322000088","219011344069620",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,572178.9,572178.9,8478,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454206554,85457.00
01/30/2016 21:15,2,0.000,ALERT,213.06,300.27,60.023,1454206503,"274151322000068","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,478710.1,478710.1,9089,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454206556,85458.00
01/30/2016 21:15,2,0.000,ALERT,212.61,301.77,59.975,1454206503,"201051344001135","219011344069620",0.00,5.50,0,299.67,304.78,0.0,0.0,0.000,311098.4,311098.4,19572,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454206558,85459.00
01/30/2016 21:15,2,0.000,ALERT,213.06,303.28,59.944,1454206503,"201051344000594","219011344069620",0.00,5.50,0,300.27,305.38,0.0,0.0,0.000,317041.9,317041.9,14980,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454206560,85460.00
01/30/2016 21:15,2,0.000,ALERT,213.06,301.77,59.944,1454206503,"201051344001203","219011344069620",0.00,5.50,0,299.37,305.98,0.0,0.0,0.000,317655.4,317655.4,19539,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454206561,85461.00
01/30/2016 21:15,2,0.000,ALERT,212.16,301.17,59.981,1454206503,"274151322000054","219011344069620",0.00,7.00,0,297.87,303.28,0.0,0.0,0.000,584722.8,584722.8,8489,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454206563,85462.00
01/30/2016 21:15,2,0.000,ALERT,213.74,302.37,59.981,1454206503,"201051344000867","219011344069620",0.00,6.30,0,299.97,305.38,0.0,0.0,0.000,306252.4,306252.4,14964,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454206565,85463.00
01/30/2016 21:15,2,0.000,ALERT,213.06,301.77,59.965,1454206503,"201051344001093","219011344069620",0.00,6.30,0,299.37,304.18,0.0,0.0,0.000,316348.4,316348.4,19452,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454206567,85464.00
01/30/2016 21:15,2,0.000,ALERT,213.29,302.98,59.970,1454206503,"201051344000900","219011344069620",0.00,6.00,0,299.97,304.78,0.0,0.0,0.000,321519.5,321519.5,14578,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454206569,85465.00
01/30/2016 21:15,2,0.000,ALERT,213.74,302.07,59.981,1454206503,"201051344000648","219011344069620",0.00,5.00,0,299.97,305.08,0.0,0.0,0.000,314534.9,314534.9,14737,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454206571,85466.00
01/30/2016 21:15,2,0.000,ALERT,213.51,303.58,59.959,1454206503,"201051344000569","219011344069620",0.00,6.00,0,300.87,305.98,0.0,0.0,0.000,323071.4,323071.4,14511,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454206572,85467.00
01/30/2016 21:15,2,0.000,ALERT,213.29,302.98,59.975,1454206503,"201051344000983","219011344069620",0.00,6.30,0,300.87,305.38,0.0,0.0,0.000,316119.2,316119.2,14812,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454206574,85468.00
01/30/2016 21:15,2,0.000,ALERT,213.29,302.68,59.981,1454206503,"201051344001158","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,311140.2,311140.2,14990,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454206576,85469.00
01/30/2016 21:15,2,0.000,ALERT,213.96,303.58,59.944,1454206503,"201051344000576","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,316009.7,316009.7,14606,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454206578,85470.00
01/30/2016 21:15,2,0.000,ALERT,212.16,299.07,60.007,1454206503,"274151322000087","219011344069620",0.00,7.00,0,296.96,302.37,0.0,0.0,0.000,559743.3,559743.3,8521,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454206580,85471.00
01/30/2016 21:30,2,0.000,ALERT,213.96,303.28,59.991,1454207403,"201051344000645","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,315272.1,315272.1,14699,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207405,85472.00
01/30/2016 21:30,2,0.000,ALERT,212.61,300.27,59.981,1454207403,"274151322000085","219011344069620",0.00,6.30,0,297.26,302.37,0.0,0.0,0.000,587325.0,587325.0,8518,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207407,85473.00
01/30/2016 21:30,2,0.000,ALERT,213.96,302.98,59.954,1454207403,"201051344000633","219011344069620",0.00,5.50,0,299.07,304.48,0.0,0.0,0.000,306990.9,306990.9,14997,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207409,85474.00
01/30/2016 21:30,2,0.000,ALERT,213.51,302.98,59.986,1454207403,"201051344000469","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,308484.1,308484.1,14946,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207410,85475.00
01/30/2016 21:30,2,0.000,ALERT,212.83,301.47,59.981,1454207403,"201051344000646","219011344069620",0.00,5.50,0,298.77,303.88,0.0,0.0,0.000,312763.4,312763.4,19579,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454207412,85476.00
01/30/2016 21:30,2,0.000,ALERT,212.16,301.17,59.933,1454207403,"274151322000052","219011344069620",0.00,6.30,0,297.57,302.68,0.0,0.0,0.000,594860.5,594860.5,8713,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207414,85477.00
01/30/2016 21:30,2,0.000,ALERT,213.06,301.77,59.991,1454207403,"201051344000585","219011344069620",0.00,6.00,0,298.47,304.18,0.0,0.0,0.000,317699.1,317699.1,19569,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207416,85478.00
01/30/2016 21:30,2,0.000,ALERT,212.83,301.77,59.986,1454207403,"201051344001230","219011344069620",0.00,5.50,0,299.37,304.48,0.0,0.0,0.000,317096.1,317096.1,19420,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207417,85479.00
01/30/2016 21:30,2,0.000,ALERT,213.51,302.37,59.907,1454207403,"201051344000582","219011344069620",0.00,5.00,0,299.97,304.78,0.0,0.0,0.000,310907.2,310907.2,19541,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454207419,85480.00
01/30/2016 21:30,2,0.000,ALERT,212.61,301.77,59.954,1454207403,"201051344000955","219011344069620",0.00,6.00,0,299.07,304.18,0.0,0.0,0.000,320279.3,320279.3,19540,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207421,85481.00
01/30/2016 21:30,2,0.000,ALERT,212.38,299.97,59.944,1454207403,"274151322000094","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,478616.7,478616.7,8933,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207423,85482.00
01/30/2016 21:30,2,0.000,ALERT,213.74,304.18,59.991,1454207403,"201051344000579","219011344069620",0.00,6.00,0,301.47,305.98,0.0,0.0,0.000,321638.0,321638.0,14962,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207425,85483.00
