ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2016 21:30,2,0.000,ALERT,212.83,301.77,59.981,1454207403,"201051344000890","219011344069620",0.00,6.00,0,299.37,305.38,0.0,0.0,0.000,318497.9,318497.9,19487,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207427,85484.00
01/30/2016 21:30,2,0.000,ALERT,213.06,301.17,59.996,1454207403,"201051344000438","219011344069620",0.00,5.00,0,299.07,304.48,0.0,0.0,0.000,320244.4,320244.4,19550,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454207429,85485.00
01/30/2016 21:30,2,0.000,ALERT,212.38,299.67,59.991,1454207403,"201051344000417","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,314311.1,314311.1,19652,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207431,85486.00
01/30/2016 21:30,2,0.000,ALERT,211.70,299.37,59.933,1454207403,"274151322000083","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,589208.9,589208.9,8704,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454207432,85487.00
01/30/2016 21:30,2,0.000,ALERT,212.16,299.67,59.944,1454207403,"274151322000076","219011344069620",0.00,6.30,0,297.57,302.68,0.0,0.0,0.000,625881.4,625881.4,8755,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207434,85488.00
01/30/2016 21:30,2,0.000,ALERT,212.61,302.37,59.938,1454207403,"201051344000868","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,306819.9,306819.9,14732,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207436,85489.00
01/30/2016 21:30,2,0.000,ALERT,211.48,300.57,59.922,1454207403,"274151322000095","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,619511.0,619511.0,8593,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207438,85490.00
01/30/2016 21:30,2,0.000,ALERT,212.38,301.77,59.981,1454207403,"201051344000988","219011344069620",0.00,6.00,0,298.17,304.48,0.0,0.0,0.000,305921.1,305921.1,14973,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207440,85491.00
01/30/2016 21:30,2,0.000,ALERT,211.93,299.67,59.991,1454207403,"201051344001025","219011344069620",0.00,5.00,0,298.47,304.48,0.0,0.0,0.000,318315.6,318315.6,19551,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207441,85492.00
01/30/2016 21:30,2,0.000,ALERT,212.38,302.37,59.981,1454207403,"201051344000458","219011344069620",0.00,7.00,0,300.57,305.38,0.0,0.0,0.000,316102.7,316102.7,14933,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207443,85493.00
01/30/2016 21:30,2,0.000,ALERT,213.06,302.37,59.959,1454207403,"201051344000853","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,314401.7,314401.7,14630,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207445,85494.00
01/30/2016 21:30,2,0.000,ALERT,212.61,300.27,59.917,1454207403,"201051344000685","219011344069620",0.00,6.00,0,298.77,303.88,0.0,0.0,0.000,320310.9,320310.9,19431,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207447,85495.00
01/30/2016 21:30,2,0.000,ALERT,212.38,299.67,59.954,1454207403,"201051344000917","219011344069620",0.00,6.70,0,297.57,303.28,0.0,0.0,0.000,318058.8,318058.8,19404,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207449,85496.00
01/30/2016 21:30,2,0.000,ALERT,212.38,300.57,59.965,1454207403,"201051344001145","219011344069620",0.00,5.50,0,299.37,304.78,0.0,0.0,0.000,322035.3,322035.3,19348,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207450,85497.00
01/30/2016 21:30,2,0.000,ALERT,212.16,299.67,59.959,1454207403,"201051344000651","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,314705.0,314705.0,19580,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207452,85498.00
01/30/2016 21:30,2,0.000,ALERT,211.25,298.47,59.996,1454207403,"274151322000088","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,572178.9,572178.9,8480,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207454,85499.00
01/30/2016 21:30,2,0.000,ALERT,212.38,299.37,60.018,1454207403,"274151322000068","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,478710.1,478710.1,9091,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207456,85500.00
01/30/2016 21:30,2,0.000,ALERT,211.70,299.97,60.018,1454207403,"201051344001135","219011344069620",0.00,6.00,0,299.07,304.48,0.0,0.0,0.000,311098.4,311098.4,19574,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207458,85501.00
01/30/2016 21:30,2,0.000,ALERT,212.16,302.37,59.954,1454207403,"201051344000594","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,317041.9,317041.9,14982,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207459,85502.00
01/30/2016 21:30,2,0.000,ALERT,212.16,299.97,59.949,1454207403,"201051344001203","219011344069620",0.00,5.50,0,298.77,305.68,0.0,0.0,0.000,317655.4,317655.4,19541,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207461,85503.00
01/30/2016 21:30,2,0.000,ALERT,211.48,299.37,59.991,1454207403,"274151322000054","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,584722.8,584722.8,8491,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207463,85504.00
01/30/2016 21:30,2,0.000,ALERT,212.83,301.77,59.949,1454207403,"201051344000867","219011344069620",0.00,6.30,0,300.27,305.08,0.0,0.0,0.000,306252.4,306252.4,14966,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454207465,85505.00
01/30/2016 21:30,2,0.000,ALERT,212.16,300.27,59.954,1454207403,"201051344001093","219011344069620",0.00,6.70,0,298.77,303.88,0.0,0.0,0.000,316348.4,316348.4,19454,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207466,85506.00
01/30/2016 21:30,2,0.000,ALERT,212.61,302.07,59.986,1454207403,"201051344000900","219011344069620",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,321519.5,321519.5,14580,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207468,85507.00
01/30/2016 21:30,2,0.000,ALERT,212.83,301.47,59.986,1454207403,"201051344000648","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,314534.9,314534.9,14739,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454207470,85508.00
01/30/2016 21:30,2,0.000,ALERT,212.83,302.68,59.896,1454207403,"201051344000569","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,323071.4,323071.4,14513,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207472,85509.00
01/30/2016 21:30,2,0.000,ALERT,212.83,302.37,59.991,1454207403,"201051344000983","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,316119.2,316119.2,14814,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207474,85510.00
01/30/2016 21:30,2,0.000,ALERT,212.83,301.77,59.986,1454207403,"201051344001158","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,311140.2,311140.2,14992,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207476,85511.00
01/30/2016 21:30,2,0.000,ALERT,213.29,302.68,59.996,1454207403,"201051344000576","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,316009.7,316009.7,14608,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454207478,85512.00
01/30/2016 21:30,2,0.000,ALERT,211.70,298.17,59.944,1454207403,"274151322000087","219011344069620",0.00,7.00,0,296.96,301.47,0.0,0.0,0.000,559743.3,559743.3,8523,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454207480,85513.00
01/30/2016 21:45,2,0.000,ALERT,213.29,302.37,60.034,1454208303,"201051344000645","219011344069620",0.00,6.30,0,300.57,305.08,0.0,0.0,0.000,315272.1,315272.1,14701,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454208305,85514.00
01/30/2016 21:45,2,0.000,ALERT,212.16,299.97,60.002,1454208303,"274151322000085","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,587325.0,587325.0,8520,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454208307,85515.00
01/30/2016 21:45,2,0.000,ALERT,213.29,302.07,60.023,1454208303,"201051344000633","219011344069620",0.00,5.50,0,298.77,304.78,0.0,0.0,0.000,306990.9,306990.9,14999,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454208309,85516.00
01/30/2016 21:45,2,0.000,ALERT,212.83,302.37,59.981,1454208303,"201051344000469","219011344069620",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,308484.1,308484.1,14948,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454208310,85517.00
01/30/2016 21:45,2,0.000,ALERT,211.93,300.27,59.975,1454208303,"201051344000646","219011344069620",0.00,5.00,0,297.57,302.98,0.0,0.0,0.000,312763.4,312763.4,19581,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454208312,85518.00
01/30/2016 21:45,2,0.000,ALERT,211.70,300.27,60.002,1454208303,"274151322000052","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,594860.5,594860.5,8715,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454208314,85519.00
01/30/2016 21:45,2,0.000,ALERT,212.38,300.57,59.975,1454208303,"201051344000585","219011344069620",0.00,6.00,0,297.57,303.28,0.0,0.0,0.000,317699.1,317699.1,19571,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454208316,85520.00
01/30/2016 21:45,2,0.000,ALERT,212.16,300.87,59.954,1454208303,"201051344001230","219011344069620",0.00,5.50,0,298.47,303.88,0.0,0.0,0.000,317096.1,317096.1,19422,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454208318,85521.00
01/30/2016 21:45,2,0.000,ALERT,212.61,300.87,59.981,1454208303,"201051344000582","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,310907.2,310907.2,19543,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454208320,85522.00
01/30/2016 21:45,2,0.000,ALERT,211.70,300.27,59.986,1454208303,"201051344000955","219011344069620",0.00,5.50,0,298.17,303.58,0.0,0.0,0.000,320279.3,320279.3,19542,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454208321,85523.00
01/30/2016 21:45,2,0.000,ALERT,211.93,299.07,59.965,1454208303,"274151322000094","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,478616.7,478616.7,8935,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454208323,85524.00
01/30/2016 21:45,2,0.000,ALERT,213.06,303.58,59.959,1454208303,"201051344000579","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,321638.0,321638.0,14964,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454208325,85525.00
01/30/2016 21:45,2,0.000,ALERT,212.16,300.87,59.949,1454208303,"201051344000890","219011344069620",0.00,5.50,0,298.77,304.18,0.0,0.0,0.000,318497.9,318497.9,19489,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454208327,85526.00
01/30/2016 21:45,2,0.000,ALERT,212.16,300.27,59.938,1454208303,"201051344000438","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,320244.4,320244.4,19552,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454208329,85527.00
01/30/2016 21:45,2,0.000,ALERT,212.38,299.67,59.981,1454208303,"201051344000417","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,314311.1,314311.1,19654,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454208331,85528.00
01/30/2016 21:45,2,0.000,ALERT,212.16,300.87,59.981,1454208303,"274151322000083","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,589208.9,589208.9,8706,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454208332,85529.00
01/30/2016 21:45,2,0.000,ALERT,212.61,300.57,59.986,1454208303,"274151322000076","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,625881.4,625881.4,8757,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454208334,85530.00
01/30/2016 21:45,2,0.000,ALERT,213.06,303.58,59.959,1454208303,"201051344000868","219011344069620",0.00,5.50,0,300.27,305.38,0.0,0.0,0.000,306819.9,306819.9,14734,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454208336,85531.00
01/30/2016 21:45,2,0.000,ALERT,211.93,300.87,59.949,1454208303,"274151322000095","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,619511.0,619511.0,8595,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454208338,85532.00
01/30/2016 21:45,2,0.000,ALERT,212.61,302.37,59.975,1454208303,"201051344000988","219011344069620",0.00,6.00,0,297.57,304.18,0.0,0.0,0.000,305921.1,305921.1,14975,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454208340,85533.00
01/30/2016 21:45,2,0.000,ALERT,212.16,299.67,59.938,1454208303,"201051344001025","219011344069620",0.00,5.00,0,297.57,303.28,0.0,0.0,0.000,318315.6,318315.6,19553,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454208341,85534.00
01/30/2016 21:45,2,0.000,ALERT,212.83,302.68,59.959,1454208303,"201051344000458","219011344069620",0.00,6.70,0,300.57,305.38,0.0,0.0,0.000,316102.7,316102.7,14935,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454208343,85535.00
01/30/2016 21:45,2,0.000,ALERT,213.51,302.37,59.949,1454208303,"201051344000853","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,314401.7,314401.7,14632,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454208345,85536.00
01/30/2016 21:45,2,0.000,ALERT,212.61,300.57,59.954,1454208303,"201051344000685","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,320310.9,320310.9,19433,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454208347,85537.00
01/30/2016 21:45,2,0.000,ALERT,212.38,299.97,59.954,1454208303,"201051344000917","219011344069620",0.00,6.70,0,296.66,301.77,0.0,0.0,0.000,318058.8,318058.8,19406,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454208349,85538.00
01/30/2016 21:45,2,0.000,ALERT,212.38,300.87,60.007,1454208303,"201051344001145","219011344069620",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,322035.3,322035.3,19350,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454208351,85539.00
01/30/2016 21:45,2,0.000,ALERT,212.38,299.97,59.996,1454208303,"201051344000651","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,314705.0,314705.0,19582,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454208352,85540.00
01/30/2016 21:45,2,0.000,ALERT,211.70,299.97,59.928,1454208303,"274151322000088","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,572178.9,572178.9,8482,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454208354,85541.00
01/30/2016 21:45,2,0.000,ALERT,212.61,299.07,59.886,1454208303,"274151322000068","219011344069620",0.00,6.70,0,297.26,300.57,0.0,0.0,0.000,478710.1,478710.1,9093,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454208356,85542.00
01/30/2016 21:45,2,0.000,ALERT,211.93,300.27,59.970,1454208303,"201051344001135","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,311098.4,311098.4,19576,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454208358,85543.00
01/30/2016 21:45,2,0.000,ALERT,212.61,302.98,59.938,1454208303,"201051344000594","219011344069620",0.00,5.50,0,299.67,304.78,0.0,0.0,0.000,317041.9,317041.9,14984,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454208360,85544.00
01/30/2016 21:45,2,0.000,ALERT,212.38,299.97,59.970,1454208303,"201051344001203","219011344069620",0.00,5.00,0,297.57,304.18,0.0,0.0,0.000,317655.4,317655.4,19543,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454208362,85545.00
01/30/2016 21:45,2,0.000,ALERT,211.25,299.07,59.928,1454208303,"274151322000054","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,584722.8,584722.8,8493,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454208364,85546.00
01/30/2016 21:45,2,0.000,ALERT,212.61,300.87,59.965,1454208303,"201051344000867","219011344069620",0.00,6.30,0,299.67,304.78,0.0,0.0,0.000,306252.4,306252.4,14968,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454208365,85547.00
01/30/2016 21:45,2,0.000,ALERT,212.16,300.27,59.949,1454208303,"201051344001093","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,316348.4,316348.4,19456,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454208367,85548.00
01/30/2016 21:45,2,0.000,ALERT,212.61,302.37,59.944,1454208303,"201051344000900","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,321519.5,321519.5,14582,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454208369,85549.00
01/30/2016 21:45,2,0.000,ALERT,212.83,301.17,59.928,1454208303,"201051344000648","219011344069620",0.00,5.00,0,299.07,304.48,0.0,0.0,0.000,314534.9,314534.9,14741,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454208371,85550.00
01/30/2016 21:45,2,0.000,ALERT,212.83,302.98,59.954,1454208303,"201051344000569","219011344069620",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,323071.4,323071.4,14515,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454208373,85551.00
01/30/2016 21:45,2,0.000,ALERT,212.61,302.68,59.970,1454208303,"201051344000983","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,316119.2,316119.2,14816,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454208375,85552.00
01/30/2016 21:45,2,0.000,ALERT,212.61,302.07,59.912,1454208303,"201051344001158","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,311140.2,311140.2,14994,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454208376,85553.00
01/30/2016 21:45,2,0.000,ALERT,213.29,303.28,59.981,1454208303,"201051344000576","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,316009.7,316009.7,14610,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454208378,85554.00
01/30/2016 21:45,2,0.000,ALERT,211.70,298.47,59.944,1454208303,"274151322000087","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,559743.3,559743.3,8525,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454208380,85555.00
01/30/2016 22:00,2,0.000,ALERT,213.74,303.28,59.933,1454209203,"201051344000645","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,315272.1,315272.1,14703,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454209205,85556.00
01/30/2016 22:00,2,0.000,ALERT,212.61,300.87,59.981,1454209203,"274151322000085","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,587325.0,587325.0,8522,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454209207,85557.00
01/30/2016 22:00,2,0.000,ALERT,213.96,302.98,59.981,1454209203,"201051344000633","219011344069620",0.00,5.00,0,298.77,304.48,0.0,0.0,0.000,306990.9,306990.9,15001,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454209209,85558.00
01/30/2016 22:00,2,0.000,ALERT,213.51,303.28,59.970,1454209203,"201051344000469","219011344069620",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,308484.1,308484.1,14950,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454209210,85559.00
01/30/2016 22:00,2,0.000,ALERT,212.61,302.07,59.986,1454209203,"201051344000646","219011344069620",0.00,5.00,0,297.57,305.38,0.0,0.0,0.000,312763.4,312763.4,19583,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454209212,85560.00
01/30/2016 22:00,2,0.000,ALERT,212.38,300.57,59.986,1454209203,"274151322000052","219011344069620",0.00,6.00,0,297.57,302.68,0.0,0.0,0.000,594860.5,594860.5,8717,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454209214,85561.00
01/30/2016 22:00,2,0.000,ALERT,212.83,302.07,59.991,1454209203,"201051344000585","219011344069620",0.00,6.00,0,297.87,305.38,0.0,0.0,0.000,317699.1,317699.1,19573,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454209216,85562.00
01/30/2016 22:00,2,0.000,ALERT,212.61,302.37,59.986,1454209203,"201051344001230","219011344069620",0.00,5.00,0,298.17,305.98,0.0,0.0,0.000,317096.1,317096.1,19424,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454209218,85563.00
01/30/2016 22:00,2,0.000,ALERT,213.29,302.98,59.981,1454209203,"201051344000582","219011344069620",0.00,4.50,0,298.77,306.28,0.0,0.0,0.000,310907.2,310907.2,19545,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454209219,85564.00
01/30/2016 22:00,2,0.000,ALERT,212.38,301.77,59.986,1454209203,"201051344000955","219011344069620",0.00,5.50,0,297.87,305.38,0.0,0.0,0.000,320279.3,320279.3,19544,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454209221,85565.00
01/30/2016 22:00,2,0.000,ALERT,212.38,300.27,59.965,1454209203,"274151322000094","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,478616.7,478616.7,8937,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454209223,85566.00
01/30/2016 22:00,2,0.000,ALERT,213.51,303.88,59.991,1454209203,"201051344000579","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,321638.0,321638.0,14966,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454209225,85567.00
01/30/2016 22:00,2,0.000,ALERT,212.38,302.07,60.034,1454209203,"201051344000890","219011344069620",0.00,5.50,0,298.47,305.98,0.0,0.0,0.000,318497.9,318497.9,19491,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454209227,85568.00
01/30/2016 22:00,2,0.000,ALERT,212.83,302.07,59.996,1454209203,"201051344000438","219011344069620",0.00,5.00,0,297.87,305.38,0.0,0.0,0.000,320244.4,320244.4,19554,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454209229,85569.00
01/30/2016 22:00,2,0.000,ALERT,213.06,301.47,59.954,1454209203,"201051344000417","219011344069620",0.00,5.00,0,297.26,305.08,0.0,0.0,0.000,314311.1,314311.1,19656,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454209230,85570.00
01/30/2016 22:00,2,0.000,ALERT,212.38,300.87,59.981,1454209203,"274151322000083","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,589208.9,589208.9,8708,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454209232,85571.00
01/30/2016 22:00,2,0.000,ALERT,213.06,301.17,59.986,1454209203,"274151322000076","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,625881.4,625881.4,8759,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454209234,85572.00
01/30/2016 22:00,2,0.000,ALERT,213.51,303.88,59.986,1454209203,"201051344000868","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,306819.9,306819.9,14736,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454209236,85573.00
01/30/2016 22:00,2,0.000,ALERT,212.61,302.07,59.981,1454209203,"274151322000095","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,619511.0,619511.0,8597,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454209238,85574.00
01/30/2016 22:00,2,0.000,ALERT,213.06,302.98,59.991,1454209203,"201051344000988","219011344069620",0.00,6.00,0,298.17,304.78,0.0,0.0,0.000,305921.1,305921.1,14977,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454209239,85575.00
01/30/2016 22:00,2,0.000,ALERT,212.38,301.17,59.991,1454209203,"201051344001025","219011344069620",0.00,4.50,0,297.57,305.08,0.0,0.0,0.000,318315.6,318315.6,19555,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454209241,85576.00
01/30/2016 22:00,2,0.000,ALERT,213.29,302.98,60.018,1454209203,"201051344000458","219011344069620",0.00,6.70,0,300.57,305.68,0.0,0.0,0.000,316102.7,316102.7,14937,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454209243,85577.00
01/30/2016 22:00,2,0.000,ALERT,214.19,303.28,59.991,1454209203,"201051344000853","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,314401.7,314401.7,14634,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454209245,85578.00
01/30/2016 22:00,2,0.000,ALERT,213.29,302.07,59.949,1454209203,"201051344000685","219011344069620",0.00,5.50,0,297.57,305.68,0.0,0.0,0.000,320310.9,320310.9,19435,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454209247,85579.00
01/30/2016 22:00,2,0.000,ALERT,212.83,301.47,59.975,1454209203,"201051344000917","219011344069620",0.00,6.30,0,296.96,304.78,0.0,0.0,0.000,318058.8,318058.8,19408,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454209248,85580.00
01/30/2016 22:00,2,0.000,ALERT,213.06,302.37,59.986,1454209203,"201051344001145","219011344069620",0.00,5.00,0,298.47,305.68,0.0,0.0,0.000,322035.3,322035.3,19352,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454209250,85581.00
01/30/2016 22:00,2,0.000,ALERT,213.06,301.47,59.975,1454209203,"201051344000651","219011344069620",0.00,4.50,0,297.57,304.48,0.0,0.0,0.000,314705.0,314705.0,19584,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454209252,85582.00
01/30/2016 22:00,2,0.000,ALERT,212.16,300.57,59.975,1454209203,"274151322000088","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,572178.9,572178.9,8484,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454209254,85583.00
01/30/2016 22:00,2,0.000,ALERT,213.06,300.27,59.954,1454209203,"274151322000068","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,478710.1,478710.1,9095,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454209256,85584.00
01/30/2016 22:00,2,0.000,ALERT,212.38,301.77,59.959,1454209203,"201051344001135","219011344069620",0.00,5.50,0,298.47,305.08,0.0,0.0,0.000,311098.4,311098.4,19578,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454209257,85585.00
01/30/2016 22:00,2,0.000,ALERT,212.83,303.58,59.981,1454209203,"201051344000594","219011344069620",0.00,5.00,0,300.27,305.38,0.0,0.0,0.000,317041.9,317041.9,14986,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454209259,85586.00
01/30/2016 22:00,2,0.000,ALERT,213.06,301.77,59.981,1454209203,"201051344001203","219011344069620",0.00,5.00,0,297.26,306.28,0.0,0.0,0.000,317655.4,317655.4,19545,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454209261,85587.00
01/30/2016 22:00,2,0.000,ALERT,212.38,301.47,60.007,1454209203,"274151322000054","219011344069620",0.00,6.70,0,297.57,302.68,0.0,0.0,0.000,584722.8,584722.8,8495,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454209263,85588.00
01/30/2016 22:00,2,0.000,ALERT,213.74,302.98,59.949,1454209203,"201051344000867","219011344069620",0.00,6.30,0,299.07,305.38,0.0,0.0,0.000,306252.4,306252.4,14970,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454209265,85589.00
01/30/2016 22:00,2,0.000,ALERT,212.83,302.07,59.949,1454209203,"201051344001093","219011344069620",0.00,6.30,0,297.87,305.08,0.0,0.0,0.000,316348.4,316348.4,19458,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454209267,85590.00
01/30/2016 22:00,2,0.000,ALERT,213.29,303.28,59.981,1454209203,"201051344000900","219011344069620",0.00,5.50,0,299.67,304.78,0.0,0.0,0.000,321519.5,321519.5,14584,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454209269,85591.00
01/30/2016 22:00,2,0.000,ALERT,213.51,302.68,59.965,1454209203,"201051344000648","219011344069620",0.00,4.50,0,299.37,305.08,0.0,0.0,0.000,314534.9,314534.9,14743,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454209271,85592.00
01/30/2016 22:00,2,0.000,ALERT,213.51,303.88,59.970,1454209203,"201051344000569","219011344069620",0.00,6.00,0,300.87,305.98,0.0,0.0,0.000,323071.4,323071.4,14517,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454209272,85593.00
01/30/2016 22:00,2,0.000,ALERT,213.51,303.58,59.959,1454209203,"201051344000983","219011344069620",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,316119.2,316119.2,14818,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454209274,85594.00
01/30/2016 22:00,2,0.000,ALERT,213.29,302.68,59.959,1454209203,"201051344001158","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,311140.2,311140.2,14996,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454209276,85595.00
01/30/2016 22:00,2,0.000,ALERT,213.74,303.58,59.965,1454209203,"201051344000576","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,316009.7,316009.7,14612,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454209278,85596.00
01/30/2016 22:00,2,0.000,ALERT,212.61,299.97,59.954,1454209203,"274151322000087","219011344069620",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,559743.3,559743.3,8527,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454209280,85597.00
01/30/2016 22:15,2,0.000,ALERT,213.74,303.28,59.944,1454210103,"201051344000645","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,315272.1,315272.1,14705,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210105,85598.00
01/30/2016 22:15,2,0.000,ALERT,212.38,300.27,59.975,1454210103,"274151322000085","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,587325.0,587325.0,8524,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210107,85599.00
01/30/2016 22:15,2,0.000,ALERT,213.74,302.68,59.981,1454210103,"201051344000633","219011344069620",0.00,5.00,0,299.67,305.08,0.0,0.0,0.000,306990.9,306990.9,15003,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210109,85600.00
01/30/2016 22:15,2,0.000,ALERT,213.06,303.28,59.970,1454210103,"201051344000469","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,308484.1,308484.1,14952,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210111,85601.00
01/30/2016 22:15,2,0.000,ALERT,212.38,300.87,59.975,1454210103,"201051344000646","219011344069620",0.00,5.00,0,298.77,311.09,0.0,0.0,0.000,312763.4,312763.4,19585,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454210112,85602.00
01/30/2016 22:15,2,0.000,ALERT,212.16,301.17,59.970,1454210103,"274151322000052","219011344069620",0.00,6.00,0,298.47,303.58,0.0,0.0,0.000,594860.5,594860.5,8719,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210114,85603.00
01/30/2016 22:15,2,0.000,ALERT,212.61,301.47,59.986,1454210103,"201051344000585","219011344069620",0.00,5.50,0,298.77,310.79,0.0,0.0,0.000,317699.1,317699.1,19575,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454210116,85604.00
01/30/2016 22:15,2,0.000,ALERT,212.16,300.87,59.970,1454210103,"201051344001230","219011344069620",0.00,5.00,0,299.67,311.69,0.0,0.0,0.000,317096.1,317096.1,19426,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454210118,85605.00
01/30/2016 22:15,2,0.000,ALERT,213.06,301.77,59.975,1454210103,"201051344000582","219011344069620",0.00,4.50,0,300.27,311.99,0.0,0.0,0.000,310907.2,310907.2,19547,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454210120,85606.00
01/30/2016 22:15,2,0.000,ALERT,211.93,300.87,59.975,1454210103,"201051344000955","219011344069620",0.00,5.00,0,299.37,310.79,0.0,0.0,0.000,320279.3,320279.3,19546,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210122,85607.00
01/30/2016 22:15,2,0.000,ALERT,212.16,299.67,59.975,1454210103,"274151322000094","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,478616.7,478616.7,8939,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210123,85608.00
01/30/2016 22:15,2,0.000,ALERT,213.06,303.58,59.981,1454210103,"201051344000579","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,321638.0,321638.0,14968,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210125,85609.00
01/30/2016 22:15,2,0.000,ALERT,212.16,301.17,59.981,1454210103,"201051344000890","219011344069620",0.00,5.50,0,299.97,311.69,0.0,0.0,0.000,318497.9,318497.9,19493,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210127,85610.00
01/30/2016 22:15,2,0.000,ALERT,212.61,301.17,59.981,1454210103,"201051344000438","219011344069620",0.00,4.50,0,299.37,310.79,0.0,0.0,0.000,320244.4,320244.4,19556,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210129,85611.00
01/30/2016 22:15,2,0.000,ALERT,212.38,300.27,59.986,1454210103,"201051344000417","219011344069620",0.00,5.00,0,298.77,310.49,0.0,0.0,0.000,314311.1,314311.1,19658,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210131,85612.00
01/30/2016 22:15,2,0.000,ALERT,212.38,300.87,59.981,1454210103,"274151322000083","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,589208.9,589208.9,8710,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210133,85613.00
01/30/2016 22:15,2,0.000,ALERT,213.06,301.17,59.975,1454210103,"274151322000076","219011344069620",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,625881.4,625881.4,8761,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210135,85614.00
01/30/2016 22:15,2,0.000,ALERT,213.06,303.88,59.991,1454210103,"201051344000868","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,306819.9,306819.9,14738,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210137,85615.00
01/30/2016 22:15,2,0.000,ALERT,212.38,301.47,59.981,1454210103,"274151322000095","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,619511.0,619511.0,8599,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210138,85616.00
01/30/2016 22:15,2,0.000,ALERT,212.83,302.98,59.981,1454210103,"201051344000988","219011344069620",0.00,6.00,0,298.77,304.78,0.0,0.0,0.000,305921.1,305921.1,14979,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210140,85617.00
01/30/2016 22:15,2,0.000,ALERT,212.16,300.27,59.986,1454210103,"201051344001025","219011344069620",0.00,4.50,0,298.77,310.19,0.0,0.0,0.000,318315.6,318315.6,19557,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210142,85618.00
01/30/2016 22:15,2,0.000,ALERT,213.06,303.58,59.986,1454210103,"201051344000458","219011344069620",0.00,6.70,0,300.87,305.68,0.0,0.0,0.000,316102.7,316102.7,14939,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210144,85619.00
01/30/2016 22:15,2,0.000,ALERT,213.74,302.98,59.996,1454210103,"201051344000853","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,314401.7,314401.7,14636,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210145,85620.00
01/30/2016 22:15,2,0.000,ALERT,212.83,300.87,59.981,1454210103,"201051344000685","219011344069620",0.00,5.00,0,299.07,311.69,0.0,0.0,0.000,320310.9,320310.9,19437,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210147,85621.00
01/30/2016 22:15,2,0.000,ALERT,212.61,300.57,59.949,1454210103,"201051344000917","219011344069620",0.00,6.30,0,297.87,310.19,0.0,0.0,0.000,318058.8,318058.8,19410,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210149,85622.00
01/30/2016 22:15,2,0.000,ALERT,212.83,301.17,59.981,1454210103,"201051344001145","219011344069620",0.00,5.00,0,299.97,311.69,0.0,0.0,0.000,322035.3,322035.3,19354,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210151,85623.00
01/30/2016 22:15,2,0.000,ALERT,212.38,300.27,59.986,1454210103,"201051344000651","219011344069620",0.00,4.00,0,298.77,309.89,0.0,0.0,0.000,314705.0,314705.0,19586,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454210153,85624.00
01/30/2016 22:15,2,0.000,ALERT,211.93,301.17,59.981,1454210103,"274151322000088","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,572178.9,572178.9,8486,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210154,85625.00
01/30/2016 22:15,2,0.000,ALERT,213.06,300.27,60.012,1454210103,"274151322000068","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,478710.1,478710.1,9097,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210156,85626.00
01/30/2016 22:15,2,0.000,ALERT,212.16,300.87,59.981,1454210103,"201051344001135","219011344069620",0.00,5.00,0,299.37,310.49,0.0,0.0,0.000,311098.4,311098.4,19580,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210158,85627.00
01/30/2016 22:15,2,0.000,ALERT,212.83,303.58,59.981,1454210103,"201051344000594","219011344069620",0.00,5.00,0,301.17,305.98,0.0,0.0,0.000,317041.9,317041.9,14988,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210160,85628.00
01/30/2016 22:15,2,0.000,ALERT,212.61,300.57,59.996,1454210103,"201051344001203","219011344069620",0.00,4.50,0,299.07,311.39,0.0,0.0,0.000,317655.4,317655.4,19547,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210162,85629.00
