ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2016 22:15,2,0.000,ALERT,211.93,301.17,59.975,1454210103,"274151322000054","219011344069620",0.00,6.70,0,298.77,303.58,0.0,0.0,0.000,584722.8,584722.8,8497,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210163,85630.00
01/30/2016 22:15,2,0.000,ALERT,213.29,302.98,59.981,1454210103,"201051344000867","219011344069620",0.00,6.00,0,300.27,305.38,0.0,0.0,0.000,306252.4,306252.4,14972,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210165,85631.00
01/30/2016 22:15,2,0.000,ALERT,212.38,300.57,60.007,1454210103,"201051344001093","219011344069620",0.00,6.00,0,299.07,310.49,0.0,0.0,0.000,316348.4,316348.4,19460,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210167,85632.00
01/30/2016 22:15,2,0.000,ALERT,213.06,302.68,59.981,1454210103,"201051344000900","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,321519.5,321519.5,14586,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210169,85633.00
01/30/2016 22:15,2,0.000,ALERT,213.29,302.37,59.981,1454210103,"201051344000648","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,314534.9,314534.9,14745,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210171,85634.00
01/30/2016 22:15,2,0.000,ALERT,213.06,303.58,59.975,1454210103,"201051344000569","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,323071.4,323071.4,14519,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210172,85635.00
01/30/2016 22:15,2,0.000,ALERT,213.06,303.58,59.981,1454210103,"201051344000983","219011344069620",0.00,6.00,0,300.87,305.38,0.0,0.0,0.000,316119.2,316119.2,14820,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210174,85636.00
01/30/2016 22:15,2,0.000,ALERT,213.29,302.98,59.986,1454210103,"201051344001158","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,311140.2,311140.2,14998,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210176,85637.00
01/30/2016 22:15,2,0.000,ALERT,213.74,303.58,59.970,1454210103,"201051344000576","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,316009.7,316009.7,14614,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210178,85638.00
01/30/2016 22:15,2,0.000,ALERT,212.38,299.67,59.970,1454210103,"274151322000087","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,559743.3,559743.3,8529,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454210179,85639.00
01/30/2016 22:30,2,0.000,ALERT,214.19,304.18,59.949,1454211004,"201051344000645","219011344069620",0.00,6.00,0,300.87,305.38,0.0,0.0,0.000,315272.1,315272.1,14707,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454211006,85640.00
01/30/2016 22:30,2,0.000,ALERT,212.83,300.87,59.907,1454211004,"274151322000085","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,587325.0,587325.0,8526,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211008,85641.00
01/30/2016 22:30,2,0.000,ALERT,214.41,303.88,59.954,1454211004,"201051344000633","219011344069620",0.00,4.50,0,299.37,304.78,0.0,0.0,0.000,306990.9,306990.9,15005,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211010,85642.00
01/30/2016 22:30,2,0.000,ALERT,213.51,303.88,59.954,1454211004,"201051344000469","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,308484.1,308484.1,14954,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211011,85643.00
01/30/2016 22:30,2,0.000,ALERT,212.61,301.47,59.965,1454211004,"201051344000646","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,312763.4,312763.4,19587,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211013,85644.00
01/30/2016 22:30,2,0.000,ALERT,212.38,301.77,59.954,1454211004,"274151322000052","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,594860.5,594860.5,8721,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211015,85645.00
01/30/2016 22:30,2,0.000,ALERT,212.83,301.47,59.965,1454211004,"201051344000585","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,317699.1,317699.1,19577,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211017,85646.00
01/30/2016 22:30,2,0.000,ALERT,212.61,301.77,59.975,1454211004,"201051344001230","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,317096.1,317096.1,19428,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454211019,85647.00
01/30/2016 22:30,2,0.000,ALERT,213.29,302.37,59.975,1454211004,"201051344000582","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,310907.2,310907.2,19549,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211020,85648.00
01/30/2016 22:30,2,0.000,ALERT,212.38,301.47,59.965,1454211004,"201051344000955","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,320279.3,320279.3,19548,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454211022,85649.00
01/30/2016 22:30,2,0.000,ALERT,212.61,300.27,59.944,1454211004,"274151322000094","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,478616.7,478616.7,8941,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211024,85650.00
01/30/2016 22:30,2,0.000,ALERT,213.74,304.78,59.970,1454211004,"201051344000579","219011344069620",0.00,5.00,0,301.47,306.28,0.0,0.0,0.000,321638.0,321638.0,14970,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211026,85651.00
01/30/2016 22:30,2,0.000,ALERT,212.61,301.77,59.981,1454211004,"201051344000890","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,318497.9,318497.9,19495,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211028,85652.00
01/30/2016 22:30,2,0.000,ALERT,212.83,301.47,59.970,1454211004,"201051344000438","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,320244.4,320244.4,19558,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211030,85653.00
01/30/2016 22:30,2,0.000,ALERT,212.83,300.87,59.959,1454211004,"201051344000417","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,314311.1,314311.1,19660,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454211031,85654.00
01/30/2016 22:30,2,0.000,ALERT,212.61,301.47,59.959,1454211004,"274151322000083","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,589208.9,589208.9,8712,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454211033,85655.00
01/30/2016 22:30,2,0.000,ALERT,213.29,301.17,59.965,1454211004,"274151322000076","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,625881.4,625881.4,8763,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211035,85656.00
01/30/2016 22:30,2,0.000,ALERT,213.29,304.18,59.981,1454211004,"201051344000868","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,306819.9,306819.9,14740,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211037,85657.00
01/30/2016 22:30,2,0.000,ALERT,212.61,302.07,59.965,1454211004,"274151322000095","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,619511.0,619511.0,8601,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211039,85658.00
01/30/2016 22:30,2,0.000,ALERT,213.06,303.58,59.970,1454211004,"201051344000988","219011344069620",0.00,5.50,0,298.77,305.08,0.0,0.0,0.000,305921.1,305921.1,14981,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211041,85659.00
01/30/2016 22:30,2,0.000,ALERT,212.61,300.57,60.018,1454211004,"201051344001025","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,318315.6,318315.6,19559,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454211042,85660.00
01/30/2016 22:30,2,0.000,ALERT,213.29,303.58,59.996,1454211004,"201051344000458","219011344069620",0.00,6.30,0,301.17,306.28,0.0,0.0,0.000,316102.7,316102.7,14941,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211044,85661.00
01/30/2016 22:30,2,0.000,ALERT,213.96,303.28,59.928,1454211004,"201051344000853","219011344069620",0.00,5.00,0,300.87,305.68,0.0,0.0,0.000,314401.7,314401.7,14638,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211046,85662.00
01/30/2016 22:30,2,0.000,ALERT,213.06,301.47,59.933,1454211004,"201051344000685","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,320310.9,320310.9,19439,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454211048,85663.00
01/30/2016 22:30,2,0.000,ALERT,213.06,300.87,59.970,1454211004,"201051344000917","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,318058.8,318058.8,19412,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211050,85664.00
01/30/2016 22:30,2,0.000,ALERT,212.83,301.17,60.002,1454211004,"201051344001145","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,322035.3,322035.3,19356,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211051,85665.00
01/30/2016 22:30,2,0.000,ALERT,213.06,300.87,59.970,1454211004,"201051344000651","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,314705.0,314705.0,19588,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211053,85666.00
01/30/2016 22:30,2,0.000,ALERT,212.16,300.87,59.970,1454211004,"274151322000088","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,572178.9,572178.9,8488,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211055,85667.00
01/30/2016 22:30,2,0.000,ALERT,213.06,299.97,59.970,1454211004,"274151322000068","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,478710.1,478710.1,9099,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211057,85668.00
01/30/2016 22:30,2,0.000,ALERT,212.61,301.47,59.970,1454211004,"201051344001135","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,311098.4,311098.4,19582,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211059,85669.00
01/30/2016 22:30,2,0.000,ALERT,213.06,304.18,59.959,1454211004,"201051344000594","219011344069620",0.00,5.00,0,300.87,305.68,0.0,0.0,0.000,317041.9,317041.9,14990,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211061,85670.00
01/30/2016 22:30,2,0.000,ALERT,212.83,301.17,59.965,1454211004,"201051344001203","219011344069620",0.00,4.50,0,298.77,304.78,0.0,0.0,0.000,317655.4,317655.4,19549,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454211062,85671.00
01/30/2016 22:30,2,0.000,ALERT,212.38,300.87,59.965,1454211004,"274151322000054","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,584722.8,584722.8,8499,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211064,85672.00
01/30/2016 22:30,2,0.000,ALERT,213.51,303.28,59.959,1454211004,"201051344000867","219011344069620",0.00,6.00,0,300.27,305.68,0.0,0.0,0.000,306252.4,306252.4,14974,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211066,85673.00
01/30/2016 22:30,2,0.000,ALERT,212.83,301.17,59.954,1454211004,"201051344001093","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,316348.4,316348.4,19462,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211068,85674.00
01/30/2016 22:30,2,0.000,ALERT,213.06,303.58,59.944,1454211004,"201051344000900","219011344069620",0.00,5.00,0,299.67,305.08,0.0,0.0,0.000,321519.5,321519.5,14588,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211070,85675.00
01/30/2016 22:30,2,0.000,ALERT,213.51,302.68,59.970,1454211004,"201051344000648","219011344069620",0.00,4.50,0,300.27,305.38,0.0,0.0,0.000,314534.9,314534.9,14747,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454211072,85676.00
01/30/2016 22:30,2,0.000,ALERT,213.29,303.88,59.917,1454211004,"201051344000569","219011344069620",0.00,5.50,0,301.47,306.28,0.0,0.0,0.000,323071.4,323071.4,14521,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211074,85677.00
01/30/2016 22:30,2,0.000,ALERT,213.29,303.88,59.959,1454211004,"201051344000983","219011344069620",0.00,5.50,0,301.47,305.98,0.0,0.0,0.000,316119.2,316119.2,14822,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454211075,85678.00
01/30/2016 22:30,2,0.000,ALERT,213.29,303.28,59.949,1454211004,"201051344001158","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,311140.2,311140.2,15000,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211077,85679.00
01/30/2016 22:30,2,0.000,ALERT,213.74,303.88,59.954,1454211004,"201051344000576","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,316009.7,316009.7,14616,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211079,85680.00
01/30/2016 22:30,2,0.000,ALERT,212.38,299.37,59.965,1454211004,"274151322000087","219011344069620",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,559743.3,559743.3,8531,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211081,85681.00
01/30/2016 22:45,2,0.000,ALERT,213.51,303.58,59.944,1454211903,"201051344000645","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,315272.1,315272.1,14709,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211905,85682.00
01/30/2016 22:45,2,0.000,ALERT,212.38,300.27,60.018,1454211903,"274151322000085","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,587325.0,587325.0,8528,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211907,85683.00
01/30/2016 22:45,2,0.000,ALERT,213.74,303.28,59.975,1454211903,"201051344000633","219011344069620",0.00,4.50,0,299.37,305.08,0.0,0.0,0.000,306990.9,306990.9,15007,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211908,85684.00
01/30/2016 22:45,2,0.000,ALERT,213.29,303.58,59.981,1454211903,"201051344000469","219011344069620",0.00,4.50,0,300.27,305.38,0.0,0.0,0.000,308484.1,308484.1,14956,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211910,85685.00
01/30/2016 22:45,2,0.000,ALERT,211.93,301.17,59.944,1454211903,"274151322000052","219011344069620",0.00,5.50,0,298.17,303.28,0.0,0.0,0.000,594860.5,594860.5,8723,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211914,85686.00
01/30/2016 22:45,2,0.000,ALERT,212.16,300.57,60.002,1454211903,"201051344000585","219011344069620",0.00,5.50,0,297.87,303.28,0.0,0.0,0.000,317699.1,317699.1,19579,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211916,85687.00
01/30/2016 22:45,2,0.000,ALERT,212.16,300.87,59.981,1454211903,"201051344001230","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,317096.1,317096.1,19430,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211917,85688.00
01/30/2016 22:45,2,0.000,ALERT,212.83,301.47,60.007,1454211903,"201051344000582","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,310907.2,310907.2,19551,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211919,85689.00
01/30/2016 22:45,2,0.000,ALERT,211.93,300.57,59.981,1454211903,"201051344000955","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,320279.3,320279.3,19550,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454211921,85690.00
01/30/2016 22:45,2,0.000,ALERT,212.16,300.27,59.959,1454211903,"274151322000094","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,478616.7,478616.7,8943,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211923,85691.00
01/30/2016 22:45,2,0.000,ALERT,213.06,304.18,60.002,1454211903,"201051344000579","219011344069620",0.00,5.00,0,301.77,306.58,0.0,0.0,0.000,321638.0,321638.0,14972,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211925,85692.00
01/30/2016 22:45,2,0.000,ALERT,212.16,300.87,59.991,1454211903,"201051344000890","219011344069620",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,318497.9,318497.9,19497,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454211927,85693.00
01/30/2016 22:45,2,0.000,ALERT,212.38,300.57,59.996,1454211903,"201051344000438","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,320244.4,320244.4,19560,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211928,85694.00
01/30/2016 22:45,2,0.000,ALERT,212.38,299.97,59.991,1454211903,"201051344000417","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,314311.1,314311.1,19662,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454211930,85695.00
01/30/2016 22:45,2,0.000,ALERT,212.38,300.57,59.991,1454211903,"274151322000083","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,589208.9,589208.9,8714,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454211932,85696.00
01/30/2016 22:45,2,0.000,ALERT,212.83,300.87,59.991,1454211903,"274151322000076","219011344069620",0.00,5.50,0,297.87,303.28,0.0,0.0,0.000,625881.4,625881.4,8765,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211934,85697.00
01/30/2016 22:45,2,0.000,ALERT,213.06,303.88,59.996,1454211903,"201051344000868","219011344069620",0.00,5.00,0,301.77,306.58,0.0,0.0,0.000,306819.9,306819.9,14742,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454211936,85698.00
01/30/2016 22:45,2,0.000,ALERT,212.16,301.47,59.986,1454211903,"274151322000095","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,619511.0,619511.0,8603,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211937,85699.00
01/30/2016 22:45,2,0.000,ALERT,213.06,303.58,59.991,1454211903,"201051344000988","219011344069620",0.00,5.50,0,298.47,305.38,0.0,0.0,0.000,305921.1,305921.1,14983,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211939,85700.00
01/30/2016 22:45,2,0.000,ALERT,212.16,299.97,59.970,1454211903,"201051344001025","219011344069620",0.00,4.00,0,297.87,303.58,0.0,0.0,0.000,318315.6,318315.6,19561,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211941,85701.00
01/30/2016 22:45,2,0.000,ALERT,213.06,303.58,60.018,1454211903,"201051344000458","219011344069620",0.00,6.30,0,301.47,306.58,0.0,0.0,0.000,316102.7,316102.7,14943,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211943,85702.00
01/30/2016 22:45,2,0.000,ALERT,213.74,303.58,59.996,1454211903,"201051344000853","219011344069620",0.00,5.00,0,301.17,305.98,0.0,0.0,0.000,314401.7,314401.7,14640,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454211945,85703.00
01/30/2016 22:45,2,0.000,ALERT,212.83,300.87,59.991,1454211903,"201051344000685","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,320310.9,320310.9,19441,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211946,85704.00
01/30/2016 22:45,2,0.000,ALERT,212.61,300.27,59.991,1454211903,"201051344000917","219011344069620",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,318058.8,318058.8,19414,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211948,85705.00
01/30/2016 22:45,2,0.000,ALERT,212.61,301.17,59.986,1454211903,"201051344001145","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,322035.3,322035.3,19358,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211950,85706.00
01/30/2016 22:45,2,0.000,ALERT,212.38,300.27,60.002,1454211903,"201051344000651","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,314705.0,314705.0,19590,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211952,85707.00
01/30/2016 22:45,2,0.000,ALERT,212.16,300.57,59.991,1454211903,"274151322000088","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,572178.9,572178.9,8490,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211953,85708.00
01/30/2016 22:45,2,0.000,ALERT,213.06,299.97,60.034,1454211903,"274151322000068","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,478710.1,478710.1,9101,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211955,85709.00
01/30/2016 22:45,2,0.000,ALERT,211.93,300.57,59.975,1454211903,"201051344001135","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,311098.4,311098.4,19584,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454211957,85710.00
01/30/2016 22:45,2,0.000,ALERT,212.83,304.48,59.986,1454211903,"201051344000594","219011344069620",0.00,4.50,0,300.87,306.28,0.0,0.0,0.000,317041.9,317041.9,14992,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211959,85711.00
01/30/2016 22:45,2,0.000,ALERT,212.38,300.27,59.975,1454211903,"201051344001203","219011344069620",0.00,4.50,0,298.17,304.78,0.0,0.0,0.000,317655.4,317655.4,19551,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211961,85712.00
01/30/2016 22:45,2,0.000,ALERT,212.16,301.47,59.981,1454211903,"274151322000054","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,584722.8,584722.8,8501,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211962,85713.00
01/30/2016 22:45,2,0.000,ALERT,213.51,303.28,60.023,1454211903,"201051344000867","219011344069620",0.00,6.00,0,300.57,305.98,0.0,0.0,0.000,306252.4,306252.4,14976,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454211964,85714.00
01/30/2016 22:45,2,0.000,ALERT,212.38,300.57,60.007,1454211903,"201051344001093","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,316348.4,316348.4,19464,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211966,85715.00
01/30/2016 22:45,2,0.000,ALERT,213.06,303.58,59.996,1454211903,"201051344000900","219011344069620",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,321519.5,321519.5,14590,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211968,85716.00
01/30/2016 22:45,2,0.000,ALERT,213.51,303.28,59.996,1454211903,"201051344000648","219011344069620",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,314534.9,314534.9,14749,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211970,85717.00
01/30/2016 22:45,2,0.000,ALERT,213.06,304.18,59.996,1454211903,"201051344000569","219011344069620",0.00,5.50,0,301.77,306.58,0.0,0.0,0.000,323071.4,323071.4,14523,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211972,85718.00
01/30/2016 22:45,2,0.000,ALERT,213.29,303.88,59.991,1454211903,"201051344000983","219011344069620",0.00,5.50,0,301.47,306.28,0.0,0.0,0.000,316119.2,316119.2,14824,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211974,85719.00
01/30/2016 22:45,2,0.000,ALERT,213.29,303.58,59.996,1454211903,"201051344001158","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,311140.2,311140.2,15002,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454211976,85720.00
01/30/2016 22:45,2,0.000,ALERT,213.74,304.18,60.002,1454211903,"201051344000576","219011344069620",0.00,5.00,0,301.17,305.98,0.0,0.0,0.000,316009.7,316009.7,14618,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211977,85721.00
01/30/2016 22:45,2,0.000,ALERT,212.61,299.97,59.991,1454211903,"274151322000087","219011344069620",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,559743.3,559743.3,8533,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211979,85722.00
01/30/2016 22:45,2,0.000,ALERT,212.16,300.87,60.007,1454211903,"201051344000646","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,312763.4,312763.4,19589,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454211981,85723.00
01/30/2016 23:00,2,0.000,ALERT,214.19,304.18,59.986,1454212803,"201051344000645","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,315272.1,315272.1,14711,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212805,85724.00
01/30/2016 23:00,2,0.000,ALERT,212.83,302.37,59.981,1454212803,"274151322000085","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,587325.0,587325.0,8530,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212807,85725.00
01/30/2016 23:00,2,0.000,ALERT,214.19,303.88,59.986,1454212803,"201051344000633","219011344069620",0.00,4.00,0,299.67,305.08,0.0,0.0,0.000,306990.9,306990.9,15009,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454212808,85726.00
01/30/2016 23:00,2,0.000,ALERT,213.74,304.18,60.028,1454212803,"201051344000469","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,308484.1,308484.1,14958,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212810,85727.00
01/30/2016 23:00,2,0.000,ALERT,212.83,302.07,59.991,1454212803,"201051344000646","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,312763.4,312763.4,19591,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212812,85728.00
01/30/2016 23:00,2,0.000,ALERT,212.61,302.37,59.996,1454212803,"274151322000052","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,594860.5,594860.5,8725,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212814,85729.00
01/30/2016 23:00,2,0.000,ALERT,213.06,302.07,59.996,1454212803,"201051344000585","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,317699.1,317699.1,19581,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212816,85730.00
01/30/2016 23:00,2,0.000,ALERT,213.06,302.37,60.002,1454212803,"201051344001230","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,317096.1,317096.1,19432,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212818,85731.00
01/30/2016 23:00,2,0.000,ALERT,213.51,302.98,59.996,1454212803,"201051344000582","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,310907.2,310907.2,19553,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212819,85732.00
01/30/2016 23:00,2,0.000,ALERT,212.61,301.77,60.002,1454212803,"201051344000955","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,320279.3,320279.3,19552,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212821,85733.00
01/30/2016 23:00,2,0.000,ALERT,212.83,301.47,59.959,1454212803,"274151322000094","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,478616.7,478616.7,8945,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212823,85734.00
01/30/2016 23:00,2,0.000,ALERT,213.74,305.08,60.002,1454212803,"201051344000579","219011344069620",0.00,5.00,0,302.37,306.28,0.0,0.0,0.000,321638.0,321638.0,14974,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212825,85735.00
01/30/2016 23:00,2,0.000,ALERT,212.83,302.37,60.007,1454212803,"201051344000890","219011344069620",0.00,4.50,0,298.77,304.18,0.0,0.0,0.000,318497.9,318497.9,19499,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212827,85736.00
01/30/2016 23:00,2,0.000,ALERT,212.83,301.77,60.039,1454212803,"201051344000438","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,320244.4,320244.4,19562,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454212828,85737.00
01/30/2016 23:00,2,0.000,ALERT,213.06,301.17,60.002,1454212803,"201051344000417","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,314311.1,314311.1,19664,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454212830,85738.00
01/30/2016 23:00,2,0.000,ALERT,212.83,302.07,59.996,1454212803,"274151322000083","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,589208.9,589208.9,8716,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212832,85739.00
01/30/2016 23:00,2,0.000,ALERT,213.29,301.77,59.991,1454212803,"274151322000076","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,625881.4,625881.4,8767,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212834,85740.00
01/30/2016 23:00,2,0.000,ALERT,213.74,305.08,60.002,1454212803,"201051344000868","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,306819.9,306819.9,14744,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212836,85741.00
01/30/2016 23:00,2,0.000,ALERT,212.83,303.28,60.012,1454212803,"274151322000095","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,619511.0,619511.0,8605,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212838,85742.00
01/30/2016 23:00,2,0.000,ALERT,213.51,304.18,59.986,1454212803,"201051344000988","219011344069620",0.00,5.00,0,299.37,305.38,0.0,0.0,0.000,305921.1,305921.1,14985,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212840,85743.00
01/30/2016 23:00,2,0.000,ALERT,212.83,301.47,60.007,1454212803,"201051344001025","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,318315.6,318315.6,19563,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454212842,85744.00
01/30/2016 23:00,2,0.000,ALERT,213.74,304.48,60.034,1454212803,"201051344000458","219011344069620",0.00,6.00,0,301.47,306.58,0.0,0.0,0.000,316102.7,316102.7,14945,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212843,85745.00
01/30/2016 23:00,2,0.000,ALERT,214.41,304.18,59.991,1454212803,"201051344000853","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,314401.7,314401.7,14642,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212845,85746.00
01/30/2016 23:00,2,0.000,ALERT,213.51,302.07,60.002,1454212803,"201051344000685","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,320310.9,320310.9,19443,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212847,85747.00
01/30/2016 23:00,2,0.000,ALERT,213.29,301.47,60.018,1454212803,"201051344000917","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,318058.8,318058.8,19416,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212849,85748.00
01/30/2016 23:00,2,0.000,ALERT,213.29,302.37,60.002,1454212803,"201051344001145","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,322035.3,322035.3,19360,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212851,85749.00
01/30/2016 23:00,2,0.000,ALERT,213.29,301.47,60.002,1454212803,"201051344000651","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,314705.0,314705.0,19592,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212852,85750.00
01/30/2016 23:00,2,0.000,ALERT,212.61,302.07,59.986,1454212803,"274151322000088","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,572178.9,572178.9,8492,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212854,85751.00
01/30/2016 23:00,2,0.000,ALERT,213.51,301.47,59.975,1454212803,"274151322000068","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,478710.1,478710.1,9103,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212856,85752.00
01/30/2016 23:00,2,0.000,ALERT,212.83,301.77,60.018,1454212803,"201051344001135","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,311098.4,311098.4,19586,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212858,85753.00
01/30/2016 23:00,2,0.000,ALERT,213.51,304.78,59.986,1454212803,"201051344000594","219011344069620",0.00,4.50,0,301.47,305.98,0.0,0.0,0.000,317041.9,317041.9,14994,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212859,85754.00
01/30/2016 23:00,2,0.000,ALERT,213.06,301.47,59.981,1454212803,"201051344001203","219011344069620",0.00,4.00,0,298.77,304.78,0.0,0.0,0.000,317655.4,317655.4,19553,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212861,85755.00
01/30/2016 23:00,2,0.000,ALERT,212.83,302.37,59.965,1454212803,"274151322000054","219011344069620",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,584722.8,584722.8,8503,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212863,85756.00
01/30/2016 23:00,2,0.000,ALERT,213.96,303.88,59.959,1454212803,"201051344000867","219011344069620",0.00,5.50,0,301.17,305.98,0.0,0.0,0.000,306252.4,306252.4,14978,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454212865,85757.00
01/30/2016 23:00,2,0.000,ALERT,213.06,301.77,59.970,1454212803,"201051344001093","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,316348.4,316348.4,19466,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212867,85758.00
01/30/2016 23:00,2,0.000,ALERT,213.74,304.48,59.970,1454212803,"201051344000900","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,321519.5,321519.5,14592,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212868,85759.00
01/30/2016 23:00,2,0.000,ALERT,213.96,303.88,60.002,1454212803,"201051344000648","219011344069620",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,314534.9,314534.9,14751,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212870,85760.00
01/30/2016 23:00,2,0.000,ALERT,213.96,305.08,59.981,1454212803,"201051344000569","219011344069620",0.00,5.50,0,302.37,306.58,0.0,0.0,0.000,323071.4,323071.4,14525,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212872,85761.00
01/30/2016 23:00,2,0.000,ALERT,213.96,304.48,59.970,1454212803,"201051344000983","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,316119.2,316119.2,14826,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212874,85762.00
01/30/2016 23:00,2,0.000,ALERT,213.74,304.18,59.965,1454212803,"201051344001158","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,311140.2,311140.2,15004,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212876,85763.00
01/30/2016 23:00,2,0.000,ALERT,214.41,304.78,59.917,1454212803,"201051344000576","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,316009.7,316009.7,14620,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212878,85764.00
01/30/2016 23:00,2,0.000,ALERT,212.83,301.17,59.912,1454212803,"274151322000087","219011344069620",0.00,6.00,0,297.87,302.98,0.0,0.0,0.000,559743.3,559743.3,8535,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454212880,85765.00
01/30/2016 23:15,2,0.000,ALERT,214.19,304.48,59.970,1454213703,"201051344000645","219011344069620",0.00,5.50,0,302.37,305.98,0.0,0.0,0.000,315272.1,315272.1,14713,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213705,85766.00
01/30/2016 23:15,2,0.000,ALERT,212.83,301.17,59.970,1454213703,"274151322000085","219011344069620",0.00,5.50,0,298.77,303.58,0.0,0.0,0.000,587325.0,587325.0,8532,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213707,85767.00
01/30/2016 23:15,2,0.000,ALERT,214.41,304.48,59.975,1454213703,"201051344000633","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,306990.9,306990.9,15011,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213709,85768.00
01/30/2016 23:15,2,0.000,ALERT,213.96,304.78,59.975,1454213703,"201051344000469","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,308484.1,308484.1,14960,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213710,85769.00
01/30/2016 23:15,2,0.000,ALERT,212.83,301.47,59.975,1454213703,"201051344000646","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,312763.4,312763.4,19593,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454213712,85770.00
01/30/2016 23:15,2,0.000,ALERT,212.83,301.47,59.975,1454213703,"274151322000052","219011344069620",0.00,5.00,0,298.47,303.88,0.0,0.0,0.000,594860.5,594860.5,8727,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213714,85771.00
01/30/2016 23:15,2,0.000,ALERT,213.06,301.77,60.002,1454213703,"201051344000585","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,317699.1,317699.1,19583,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213716,85772.00
01/30/2016 23:15,2,0.000,ALERT,213.06,302.07,59.975,1454213703,"201051344001230","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,317096.1,317096.1,19434,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454213718,85773.00
01/30/2016 23:15,2,0.000,ALERT,213.51,302.98,59.970,1454213703,"201051344000582","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,310907.2,310907.2,19555,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213719,85774.00
01/30/2016 23:15,2,0.000,ALERT,212.61,301.47,59.933,1454213703,"201051344000955","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,320279.3,320279.3,19554,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213721,85775.00
