ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2016 23:15,2,0.000,ALERT,213.06,301.17,59.970,1454213703,"274151322000094","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,478616.7,478616.7,8947,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213723,85776.00
01/30/2016 23:15,2,0.000,ALERT,213.74,305.38,59.996,1454213703,"201051344000579","219011344069620",0.00,4.50,0,302.98,306.88,0.0,0.0,0.000,321638.0,321638.0,14976,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213725,85777.00
01/30/2016 23:15,2,0.000,ALERT,212.83,302.07,59.970,1454213703,"201051344000890","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,318497.9,318497.9,19501,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213727,85778.00
01/30/2016 23:15,2,0.000,ALERT,213.06,301.47,59.949,1454213703,"201051344000438","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,320244.4,320244.4,19564,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213729,85779.00
01/30/2016 23:15,2,0.000,ALERT,213.29,301.17,59.975,1454213703,"201051344000417","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,314311.1,314311.1,19666,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213730,85780.00
01/30/2016 23:15,2,0.000,ALERT,213.06,302.07,59.981,1454213703,"274151322000083","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,589208.9,589208.9,8718,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213732,85781.00
01/30/2016 23:15,2,0.000,ALERT,213.51,301.17,59.981,1454213703,"274151322000076","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,625881.4,625881.4,8769,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213734,85782.00
01/30/2016 23:15,2,0.000,ALERT,213.74,305.38,59.975,1454213703,"201051344000868","219011344069620",0.00,5.00,0,302.98,306.88,0.0,0.0,0.000,306819.9,306819.9,14746,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213736,85783.00
01/30/2016 23:15,2,0.000,ALERT,213.06,302.68,59.975,1454213703,"274151322000095","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,619511.0,619511.0,8607,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213738,85784.00
01/30/2016 23:15,2,0.000,ALERT,213.74,304.48,59.954,1454213703,"201051344000988","219011344069620",0.00,5.00,0,299.97,305.68,0.0,0.0,0.000,305921.1,305921.1,14987,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213740,85785.00
01/30/2016 23:15,2,0.000,ALERT,212.61,300.57,60.028,1454213703,"201051344001025","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,318315.6,318315.6,19565,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213741,85786.00
01/30/2016 23:15,2,0.000,ALERT,213.51,304.78,59.975,1454213703,"201051344000458","219011344069620",0.00,6.00,0,302.37,306.88,0.0,0.0,0.000,316102.7,316102.7,14947,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213743,85787.00
01/30/2016 23:15,2,0.000,ALERT,214.41,304.78,59.938,1454213703,"201051344000853","219011344069620",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,314401.7,314401.7,14644,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213745,85788.00
01/30/2016 23:15,2,0.000,ALERT,213.51,301.77,60.002,1454213703,"201051344000685","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,320310.9,320310.9,19445,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454213747,85789.00
01/30/2016 23:15,2,0.000,ALERT,213.06,301.17,60.012,1454213703,"201051344000917","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,318058.8,318058.8,19418,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213748,85790.00
01/30/2016 23:15,2,0.000,ALERT,213.29,302.07,59.928,1454213703,"201051344001145","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,322035.3,322035.3,19362,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213750,85791.00
01/30/2016 23:15,2,0.000,ALERT,213.06,300.87,59.975,1454213703,"201051344000651","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,314705.0,314705.0,19594,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213752,85792.00
01/30/2016 23:15,2,0.000,ALERT,212.61,301.77,59.975,1454213703,"274151322000088","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,572178.9,572178.9,8494,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454213754,85793.00
01/30/2016 23:15,2,0.000,ALERT,213.51,300.87,59.970,1454213703,"274151322000068","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,478710.1,478710.1,9105,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213756,85794.00
01/30/2016 23:15,2,0.000,ALERT,212.83,301.77,59.975,1454213703,"201051344001135","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,311098.4,311098.4,19588,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213758,85795.00
01/30/2016 23:15,2,0.000,ALERT,213.51,305.38,59.944,1454213703,"201051344000594","219011344069620",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,317041.9,317041.9,14996,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213760,85796.00
01/30/2016 23:15,2,0.000,ALERT,213.06,301.47,59.975,1454213703,"201051344001203","219011344069620",0.00,4.00,0,299.37,305.08,0.0,0.0,0.000,317655.4,317655.4,19555,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454213762,85797.00
01/30/2016 23:15,2,0.000,ALERT,212.83,302.37,59.938,1454213703,"274151322000054","219011344069620",0.00,6.00,0,299.07,303.88,0.0,0.0,0.000,584722.8,584722.8,8505,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213763,85798.00
01/30/2016 23:15,2,0.000,ALERT,214.19,304.48,59.970,1454213703,"201051344000867","219011344069620",0.00,5.00,0,301.77,306.58,0.0,0.0,0.000,306252.4,306252.4,14980,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213765,85799.00
01/30/2016 23:15,2,0.000,ALERT,213.06,301.77,59.970,1454213703,"201051344001093","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,316348.4,316348.4,19468,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454213767,85800.00
01/30/2016 23:15,2,0.000,ALERT,213.74,305.08,59.975,1454213703,"201051344000900","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,321519.5,321519.5,14594,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454213769,85801.00
01/30/2016 23:15,2,0.000,ALERT,213.96,304.48,59.970,1454213703,"201051344000648","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,314534.9,314534.9,14753,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213771,85802.00
01/30/2016 23:15,2,0.000,ALERT,213.96,305.68,59.996,1454213703,"201051344000569","219011344069620",0.00,5.00,0,302.98,306.88,0.0,0.0,0.000,323071.4,323071.4,14527,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213772,85803.00
01/30/2016 23:15,2,0.000,ALERT,213.96,305.08,59.970,1454213703,"201051344000983","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,316119.2,316119.2,14828,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454213774,85804.00
01/30/2016 23:15,2,0.000,ALERT,213.96,304.78,59.959,1454213703,"201051344001158","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,311140.2,311140.2,15006,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454213776,85805.00
01/30/2016 23:15,2,0.000,ALERT,214.19,305.38,59.986,1454213703,"201051344000576","219011344069620",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,316009.7,316009.7,14622,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213778,85806.00
01/30/2016 23:15,2,0.000,ALERT,213.06,301.17,59.965,1454213703,"274151322000087","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,559743.3,559743.3,8537,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454213779,85807.00
01/30/2016 23:30,2,0.000,ALERT,213.51,303.58,59.975,1454214603,"201051344000645","219011344069620",0.00,5.50,0,300.87,306.28,0.0,0.0,0.000,315272.1,315272.1,14715,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214605,85808.00
01/30/2016 23:30,2,0.000,ALERT,212.38,300.87,59.970,1454214603,"274151322000085","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,587325.0,587325.0,8534,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214607,85809.00
01/30/2016 23:30,2,0.000,ALERT,213.74,303.28,59.981,1454214603,"201051344000633","219011344069620",0.00,4.00,0,299.37,306.28,0.0,0.0,0.000,306990.9,306990.9,15013,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214609,85810.00
01/30/2016 23:30,2,0.000,ALERT,213.29,303.58,59.975,1454214603,"201051344000469","219011344069620",0.00,4.00,0,300.27,306.28,0.0,0.0,0.000,308484.1,308484.1,14962,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214611,85811.00
01/30/2016 23:30,2,0.000,ALERT,212.38,300.87,59.975,1454214603,"201051344000646","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,312763.4,312763.4,19595,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454214612,85812.00
01/30/2016 23:30,2,0.000,ALERT,211.93,300.27,59.965,1454214603,"274151322000052","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,594860.5,594860.5,8729,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454214614,85813.00
01/30/2016 23:30,2,0.000,ALERT,212.61,300.87,59.975,1454214603,"201051344000585","219011344069620",0.00,5.00,0,298.47,303.58,0.0,0.0,0.000,317699.1,317699.1,19585,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454214616,85814.00
01/30/2016 23:30,2,0.000,ALERT,212.38,301.17,59.981,1454214603,"201051344001230","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,317096.1,317096.1,19436,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214618,85815.00
01/30/2016 23:30,2,0.000,ALERT,213.06,301.77,59.986,1454214603,"201051344000582","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,310907.2,310907.2,19557,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214620,85816.00
01/30/2016 23:30,2,0.000,ALERT,212.16,300.87,59.991,1454214603,"201051344000955","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,320279.3,320279.3,19556,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214622,85817.00
01/30/2016 23:30,2,0.000,ALERT,212.38,299.97,59.991,1454214603,"274151322000094","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,478616.7,478616.7,8949,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214623,85818.00
01/30/2016 23:30,2,0.000,ALERT,213.06,304.18,59.996,1454214603,"201051344000579","219011344069620",0.00,4.50,0,301.77,307.48,0.0,0.0,0.000,321638.0,321638.0,14978,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214625,85819.00
01/30/2016 23:30,2,0.000,ALERT,212.16,300.87,60.028,1454214603,"201051344000890","219011344069620",0.00,4.50,0,299.37,304.48,0.0,0.0,0.000,318497.9,318497.9,19503,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214627,85820.00
01/30/2016 23:30,2,0.000,ALERT,212.61,300.57,59.986,1454214603,"201051344000438","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,320244.4,320244.4,19566,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214629,85821.00
01/30/2016 23:30,2,0.000,ALERT,212.61,300.27,59.965,1454214603,"201051344000417","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,314311.1,314311.1,19668,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214631,85822.00
01/30/2016 23:30,2,0.000,ALERT,212.38,301.17,59.986,1454214603,"274151322000083","219011344069620",0.00,4.50,0,298.47,303.88,0.0,0.0,0.000,589208.9,589208.9,8720,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454214633,85823.00
01/30/2016 23:30,2,0.000,ALERT,212.61,300.27,59.996,1454214603,"274151322000076","219011344069620",0.00,5.00,0,298.47,303.58,0.0,0.0,0.000,625881.4,625881.4,8771,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214634,85824.00
01/30/2016 23:30,2,0.000,ALERT,212.83,303.88,59.991,1454214603,"201051344000868","219011344069620",0.00,4.50,0,301.77,307.18,0.0,0.0,0.000,306819.9,306819.9,14748,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214636,85825.00
01/30/2016 23:30,2,0.000,ALERT,212.16,301.47,59.933,1454214603,"274151322000095","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,619511.0,619511.0,8609,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214638,85826.00
01/30/2016 23:30,2,0.000,ALERT,212.83,303.28,59.981,1454214603,"201051344000988","219011344069620",0.00,5.00,0,298.47,306.28,0.0,0.0,0.000,305921.1,305921.1,14989,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214640,85827.00
01/30/2016 23:30,2,0.000,ALERT,211.93,300.27,59.981,1454214603,"201051344001025","219011344069620",0.00,3.70,0,298.17,303.88,0.0,0.0,0.000,318315.6,318315.6,19567,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454214642,85828.00
01/30/2016 23:30,2,0.000,ALERT,212.83,303.58,59.944,1454214603,"201051344000458","219011344069620",0.00,6.00,0,301.17,307.18,0.0,0.0,0.000,316102.7,316102.7,14949,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214644,85829.00
01/30/2016 23:30,2,0.000,ALERT,213.51,303.28,59.975,1454214603,"201051344000853","219011344069620",0.00,4.50,0,300.87,306.58,0.0,0.0,0.000,314401.7,314401.7,14646,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214645,85830.00
01/30/2016 23:30,2,0.000,ALERT,212.61,300.87,59.933,1454214603,"201051344000685","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,320310.9,320310.9,19447,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214647,85831.00
01/30/2016 23:30,2,0.000,ALERT,212.38,300.27,59.986,1454214603,"201051344000917","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,318058.8,318058.8,19420,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454214649,85832.00
01/30/2016 23:30,2,0.000,ALERT,212.38,300.87,59.959,1454214603,"201051344001145","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,322035.3,322035.3,19364,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214651,85833.00
01/30/2016 23:30,2,0.000,ALERT,212.16,299.97,59.981,1454214603,"201051344000651","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,314705.0,314705.0,19596,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214652,85834.00
01/30/2016 23:30,2,0.000,ALERT,211.70,299.97,59.970,1454214603,"274151322000088","219011344069620",0.00,5.50,0,298.17,303.28,0.0,0.0,0.000,572178.9,572178.9,8496,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214654,85835.00
01/30/2016 23:30,2,0.000,ALERT,212.61,299.67,60.002,1454214603,"274151322000068","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,478710.1,478710.1,9107,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214656,85836.00
01/30/2016 23:30,2,0.000,ALERT,211.70,300.57,59.981,1454214603,"201051344001135","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,311098.4,311098.4,19590,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214658,85837.00
01/30/2016 23:30,2,0.000,ALERT,212.61,304.18,59.981,1454214603,"201051344000594","219011344069620",0.00,4.00,0,300.87,306.88,0.0,0.0,0.000,317041.9,317041.9,14998,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454214660,85838.00
01/30/2016 23:30,2,0.000,ALERT,212.16,300.27,59.975,1454214603,"201051344001203","219011344069620",0.00,4.00,0,298.77,305.08,0.0,0.0,0.000,317655.4,317655.4,19557,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214662,85839.00
01/30/2016 23:30,2,0.000,ALERT,211.93,300.87,59.965,1454214603,"274151322000054","219011344069620",0.00,6.00,0,298.17,303.58,0.0,0.0,0.000,584722.8,584722.8,8507,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454214663,85840.00
01/30/2016 23:30,2,0.000,ALERT,213.29,302.98,59.991,1454214603,"201051344000867","219011344069620",0.00,5.50,0,300.27,306.58,0.0,0.0,0.000,306252.4,306252.4,14982,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214665,85841.00
01/30/2016 23:30,2,0.000,ALERT,212.16,300.87,59.975,1454214603,"201051344001093","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,316348.4,316348.4,19470,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454214667,85842.00
01/30/2016 23:30,2,0.000,ALERT,212.83,303.58,59.986,1454214603,"201051344000900","219011344069620",0.00,5.00,0,300.57,306.58,0.0,0.0,0.000,321519.5,321519.5,14596,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214669,85843.00
01/30/2016 23:30,2,0.000,ALERT,213.06,302.68,59.981,1454214603,"201051344000648","219011344069620",0.00,3.70,0,300.57,306.58,0.0,0.0,0.000,314534.9,314534.9,14755,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214671,85844.00
01/30/2016 23:30,2,0.000,ALERT,212.83,304.18,59.981,1454214603,"201051344000569","219011344069620",0.00,5.00,0,301.77,307.48,0.0,0.0,0.000,323071.4,323071.4,14529,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454214673,85845.00
01/30/2016 23:30,2,0.000,ALERT,212.83,303.58,59.965,1454214603,"201051344000983","219011344069620",0.00,5.00,0,301.17,307.18,0.0,0.0,0.000,316119.2,316119.2,14830,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214674,85846.00
01/30/2016 23:30,2,0.000,ALERT,212.83,303.28,59.986,1454214603,"201051344001158","219011344069620",0.00,3.70,0,300.57,306.28,0.0,0.0,0.000,311140.2,311140.2,15008,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214676,85847.00
01/30/2016 23:30,2,0.000,ALERT,213.29,303.88,59.975,1454214603,"201051344000576","219011344069620",0.00,4.50,0,301.17,306.88,0.0,0.0,0.000,316009.7,316009.7,14624,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214678,85848.00
01/30/2016 23:30,2,0.000,ALERT,212.16,299.97,59.970,1454214603,"274151322000087","219011344069620",0.00,6.00,0,297.26,302.68,0.0,0.0,0.000,559743.3,559743.3,8539,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454214680,85849.00
01/30/2016 23:45,2,0.000,ALERT,213.74,303.88,59.975,1454215503,"201051344000645","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,315272.1,315272.1,14717,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215505,85850.00
01/30/2016 23:45,2,0.000,ALERT,212.38,300.27,59.970,1454215503,"274151322000085","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,587325.0,587325.0,8536,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454215507,85851.00
01/30/2016 23:45,2,0.000,ALERT,213.74,303.58,59.986,1454215503,"201051344000633","219011344069620",0.00,4.00,0,299.37,305.08,0.0,0.0,0.000,306990.9,306990.9,15015,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215509,85852.00
01/30/2016 23:45,2,0.000,ALERT,213.29,303.88,59.986,1454215503,"201051344000469","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,308484.1,308484.1,14964,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215511,85853.00
01/30/2016 23:45,2,0.000,ALERT,211.93,300.87,59.986,1454215503,"201051344000646","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,312763.4,312763.4,19597,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454215513,85854.00
01/30/2016 23:45,2,0.000,ALERT,211.93,300.57,59.949,1454215503,"274151322000052","219011344069620",0.00,4.50,0,296.96,302.68,0.0,0.0,0.000,594860.5,594860.5,8731,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215514,85855.00
01/30/2016 23:45,2,0.000,ALERT,212.38,301.17,59.959,1454215503,"201051344000585","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,317699.1,317699.1,19587,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454215516,85856.00
01/30/2016 23:45,2,0.000,ALERT,212.16,301.17,59.970,1454215503,"201051344001230","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,317096.1,317096.1,19438,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215518,85857.00
01/30/2016 23:45,2,0.000,ALERT,212.83,301.77,59.975,1454215503,"201051344000582","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,310907.2,310907.2,19559,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454215520,85858.00
01/30/2016 23:45,2,0.000,ALERT,211.93,300.87,59.970,1454215503,"201051344000955","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,320279.3,320279.3,19558,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215522,85859.00
01/30/2016 23:45,2,0.000,ALERT,212.16,299.97,59.970,1454215503,"274151322000094","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,478616.7,478616.7,8951,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215524,85860.00
01/30/2016 23:45,2,0.000,ALERT,213.29,304.48,59.970,1454215503,"201051344000579","219011344069620",0.00,4.50,0,301.77,306.28,0.0,0.0,0.000,321638.0,321638.0,14980,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215526,85861.00
01/30/2016 23:45,2,0.000,ALERT,212.16,301.17,59.986,1454215503,"201051344000890","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,318497.9,318497.9,19505,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454215527,85862.00
01/30/2016 23:45,2,0.000,ALERT,212.16,300.57,59.986,1454215503,"201051344000438","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,320244.4,320244.4,19568,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215529,85863.00
01/30/2016 23:45,2,0.000,ALERT,212.61,300.27,59.970,1454215503,"201051344000417","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,314311.1,314311.1,19670,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215531,85864.00
01/30/2016 23:45,2,0.000,ALERT,212.38,300.57,59.986,1454215503,"274151322000083","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,589208.9,589208.9,8722,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215533,85865.00
01/30/2016 23:45,2,0.000,ALERT,212.83,300.57,59.970,1454215503,"274151322000076","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,625881.4,625881.4,8773,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215534,85866.00
01/30/2016 23:45,2,0.000,ALERT,213.29,304.78,59.981,1454215503,"201051344000868","219011344069620",0.00,4.50,0,301.77,306.28,0.0,0.0,0.000,306819.9,306819.9,14750,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215536,85867.00
01/30/2016 23:45,2,0.000,ALERT,212.38,301.17,59.975,1454215503,"274151322000095","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,619511.0,619511.0,8611,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215538,85868.00
01/30/2016 23:45,2,0.000,ALERT,213.06,303.58,60.007,1454215503,"201051344000988","219011344069620",0.00,5.00,0,298.77,305.08,0.0,0.0,0.000,305921.1,305921.1,14991,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215540,85869.00
01/30/2016 23:45,2,0.000,ALERT,212.16,300.27,60.002,1454215503,"201051344001025","219011344069620",0.00,3.70,0,297.87,303.28,0.0,0.0,0.000,318315.6,318315.6,19569,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215542,85870.00
01/30/2016 23:45,2,0.000,ALERT,213.06,303.88,59.986,1454215503,"201051344000458","219011344069620",0.00,6.00,0,301.17,306.28,0.0,0.0,0.000,316102.7,316102.7,14951,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215544,85871.00
01/30/2016 23:45,2,0.000,ALERT,213.74,303.88,59.996,1454215503,"201051344000853","219011344069620",0.00,5.00,0,300.87,305.68,0.0,0.0,0.000,314401.7,314401.7,14648,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215546,85872.00
01/30/2016 23:45,2,0.000,ALERT,212.61,300.87,59.991,1454215503,"201051344000685","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,320310.9,320310.9,19449,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215548,85873.00
01/30/2016 23:45,2,0.000,ALERT,212.61,300.57,60.023,1454215503,"201051344000917","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,318058.8,318058.8,19422,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215549,85874.00
01/30/2016 23:45,2,0.000,ALERT,212.61,301.17,59.996,1454215503,"201051344001145","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,322035.3,322035.3,19366,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454215551,85875.00
01/30/2016 23:45,2,0.000,ALERT,212.61,300.57,60.007,1454215503,"201051344000651","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,314705.0,314705.0,19598,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215553,85876.00
01/30/2016 23:45,2,0.000,ALERT,211.93,300.57,60.028,1454215503,"274151322000088","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,572178.9,572178.9,8498,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454215555,85877.00
01/30/2016 23:45,2,0.000,ALERT,212.83,299.67,59.991,1454215503,"274151322000068","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,478710.1,478710.1,9109,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215557,85878.00
01/30/2016 23:45,2,0.000,ALERT,211.93,301.17,60.018,1454215503,"201051344001135","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,311098.4,311098.4,19592,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215558,85879.00
01/30/2016 23:45,2,0.000,ALERT,213.06,304.78,59.996,1454215503,"201051344000594","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,317041.9,317041.9,15000,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215560,85880.00
01/30/2016 23:45,2,0.000,ALERT,212.61,300.87,60.012,1454215503,"201051344001203","219011344069620",0.00,4.00,0,298.47,304.18,0.0,0.0,0.000,317655.4,317655.4,19559,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215562,85881.00
01/30/2016 23:45,2,0.000,ALERT,212.16,300.27,59.996,1454215503,"274151322000054","219011344069620",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,584722.8,584722.8,8509,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215564,85882.00
01/30/2016 23:45,2,0.000,ALERT,213.51,303.58,59.981,1454215503,"201051344000867","219011344069620",0.00,5.50,0,300.27,305.98,0.0,0.0,0.000,306252.4,306252.4,14984,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215566,85883.00
01/30/2016 23:45,2,0.000,ALERT,212.38,300.87,59.996,1454215503,"201051344001093","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,316348.4,316348.4,19472,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215567,85884.00
01/30/2016 23:45,2,0.000,ALERT,213.06,303.88,60.002,1454215503,"201051344000900","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,321519.5,321519.5,14598,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215569,85885.00
01/30/2016 23:45,2,0.000,ALERT,213.51,303.28,60.018,1454215503,"201051344000648","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,314534.9,314534.9,14757,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454215571,85886.00
01/30/2016 23:45,2,0.000,ALERT,213.29,304.18,60.002,1454215503,"201051344000569","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,323071.4,323071.4,14531,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215573,85887.00
01/30/2016 23:45,2,0.000,ALERT,213.29,303.88,60.012,1454215503,"201051344000983","219011344069620",0.00,5.00,0,301.17,305.98,0.0,0.0,0.000,316119.2,316119.2,14832,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215575,85888.00
01/30/2016 23:45,2,0.000,ALERT,213.29,303.58,60.002,1454215503,"201051344001158","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,311140.2,311140.2,15010,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454215576,85889.00
01/30/2016 23:45,2,0.000,ALERT,213.51,304.48,60.002,1454215503,"201051344000576","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,316009.7,316009.7,14626,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215578,85890.00
01/30/2016 23:45,2,0.000,ALERT,212.38,299.37,60.002,1454215503,"274151322000087","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,559743.3,559743.3,8541,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454215580,85891.00
